Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,10.61,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,21.24,11.46
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,37.95,26.96
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,54.8,42.19
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,71.99,57.59
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,89.03,72.68
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,105.42,86.99
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,121.75,101.05
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,142.59,118.74
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,163.63,136.38
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,156.48,129.84
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,149.45,123.45
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,258.87,217.62
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,370.51,311.17
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,365.9,306.11
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,360.45,300.7
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,320.73,266.45
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,285.31,235.79
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,250.63,206.73
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,215.12,176.9
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,177.37,145.36
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,140.15,114.08
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,122.23,99.04
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,104.39,84.0
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,150.51,123.0
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,195.28,160.35
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,106.06,85.5
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,15.45,7.79
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,103.8,83.79
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,184.14,151.43
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,165.76,135.76
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,147.65,120.45
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,127.66,103.56
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,108.16,87.1
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,88.25,70.57
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,69.28,57.72
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,54.66,43.89
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,37.4,27.45
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,22.37,10.46
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.88,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,14.48,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,30.54,18.92
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,55.1,41.51
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,83.29,66.68
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,108.52,89.17
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,134.09,111.69
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,156.52,131.15
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,179.1,150.43
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,137.01,113.81
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,93.46,75.72
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,71.07,56.32
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,49.28,37.37
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,98.97,80.08
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,149.56,122.74
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,170.35,139.92
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,191.04,156.96
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,144.04,117.49
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,97.79,78.41
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,103.12,82.97
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,108.42,87.44
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,126.28,102.32
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,144.01,116.98
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,119.83,96.72
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,95.75,76.5
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,165.48,135.12
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,231.22,188.86
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,130.42,105.6
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,28.97,19.55
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,96.32,77.63
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,159.62,131.08
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,144.76,118.59
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,130.11,106.47
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,114.51,93.55
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,99.35,80.86
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,82.02,66.0
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,64.86,53.73
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,49.15,39.0
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,33.32,23.99
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,19.79,9.13
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,74.68,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,163.63,116.18
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,222.15,173.62
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,287.55,232.05
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,338.91,277.6
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,392.65,323.51
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,434.52,359.06
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,478.6,395.19
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,441.77,364.68
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,383.92,316.59
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,494.42,406.28
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,601.04,489.47
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,619.72,501.79
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,635.68,512.43
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,644.91,518.8
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,651.11,522.82
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,650.51,520.74
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,648.46,517.46
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,641.02,511.3
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,630.47,502.7
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,614.69,489.1
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,595.96,473.08
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,499.02,396.34
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,410.04,325.49
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,454.3,360.32
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,479.72,377.5
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,442.39,345.06
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,403.57,310.99
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,361.06,273.35
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,317.77,234.34
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,271.66,193.07
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,226.04,152.38
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,178.57,111.35
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,132.63,74.7
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,87.23,45.35
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,42.75,26.3
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,31.6,22.65
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,27.06,18.14
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,18.9,8.64
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,12.78,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,87.29,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,193.33,138.85
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,254.39,201.74
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,321.66,263.75
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,373.84,311.5
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,427.86,358.89
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,472.0,396.61
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,513.1,430.49
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,548.98,458.96
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,583.27,485.21
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,610.12,505.45
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,634.49,523.24
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,652.85,535.96
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,668.2,546.1
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,677.08,552.09
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,682.66,555.46
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,682.2,553.09
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,678.35,548.09
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,669.88,540.57
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,658.06,530.4
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,640.43,514.71
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,619.69,496.5
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,594.38,475.63
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,566.27,452.18
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,533.6,424.68
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,498.66,394.78
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,459.66,360.88
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,418.99,324.85
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,374.94,285.51
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,330.19,244.88
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,279.81,199.61
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,232.37,156.8
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,182.81,113.85
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,135.14,75.56
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,87.82,44.22
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,44.6,26.57
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,31.55,22.92
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,27.4,18.74
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,19.94,9.95
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,13.76,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,73.18,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,160.22,115.26
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,219.64,174.64
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,286.02,235.05
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,337.36,282.12
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,391.11,329.81
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,435.19,368.56
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,477.65,404.83
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,436.56,369.74
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,378.88,320.12
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,491.11,413.65
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,599.9,500.87
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,618.01,512.96
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,633.42,523.3
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,642.66,528.9
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,648.92,532.11
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,650.49,532.14
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,650.68,530.98
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,642.0,522.29
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,630.22,511.21
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,613.66,496.57
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,594.21,479.54
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,570.13,459.39
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,543.49,436.9
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,511.53,409.07
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,476.26,378.25
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,412.06,325.75
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,357.0,280.88
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,293.1,230.11
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,244.97,193.31
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,217.45,170.51
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,190.74,148.31
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,160.93,123.48
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,132.28,100.15
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,103.93,78.3
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,77.28,59.36
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,58.71,47.05
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,42.57,31.94
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,27.06,15.77
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,53.88,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,116.99,82.99
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,173.03,136.25
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,236.33,192.53
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,285.48,236.36
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,337.5,281.49
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,382.85,319.92
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,428.03,357.13
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,464.62,386.59
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,500.52,414.82
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,306.69,256.71
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,89.15,70.68
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,100.46,80.23
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,111.74,89.4
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,133.87,107.55
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,155.93,125.43
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,152.23,122.0
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,148.59,118.71
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,129.4,102.85
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,110.37,87.1
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,106.46,83.88
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,102.56,80.67
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,90.48,70.65
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,78.36,60.58
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,68.18,52.11
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,58.01,43.61
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,44.94,32.63
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,31.88,21.59
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,33.81,23.3
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,35.73,25.01
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,32.35,22.17
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,28.96,19.32
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,25.09,16.03
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,21.22,12.72
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,17.84,9.82
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,14.46,6.87
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,10.6,3.89
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.74,0.3
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.85,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.98,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.49,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,74.18,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,163.16,114.8
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,223.25,173.76
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,290.52,233.4
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,343.05,280.11
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,398.18,327.41
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,359.96,297.78
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,304.51,252.29
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,430.0,355.7
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,556.67,455.89
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,583.97,474.17
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,609.03,490.9
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,628.31,503.18
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,642.81,511.71
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,653.07,517.4
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,660.26,520.68
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,661.24,518.79
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,659.02,514.54
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,651.82,507.2
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,641.43,497.49
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,625.84,484.32
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,607.13,468.74
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,583.39,449.17
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,556.91,427.28
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,526.12,401.4
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,492.9,373.29
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,455.61,343.74
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,416.64,311.9
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,373.43,275.32
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,329.31,237.14
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,283.14,197.11
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,234.15,154.69
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,185.76,113.81
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,138.97,76.66
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,92.48,45.6
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,49.87,26.5
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,31.57,22.29
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,27.92,18.72
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,21.05,11.25
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,12.64,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,20.47,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,44.6,28.86
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,74.59,56.55
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,109.9,87.53
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,138.05,112.19
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,166.39,136.46
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,192.04,157.76
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,217.82,178.67
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,277.06,227.24
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,345.02,281.74
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,309.45,251.21
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,270.6,217.95
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,325.41,261.93
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,375.38,301.2
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,333.81,266.34
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,287.34,227.79
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,154.96,121.67
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,26.09,15.92
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,255.1,204.66
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,474.8,375.72
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,464.45,365.57
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,453.23,355.7
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,428.02,335.62
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,402.95,315.66
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,246.19,193.31
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,98.56,75.09
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,192.72,151.22
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,277.04,217.23
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,290.94,224.77
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,289.88,218.33
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,249.44,184.51
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,211.28,152.8
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,183.23,123.58
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,143.62,85.88
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,99.9,56.07
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,60.71,36.66
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,40.26,29.89
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,33.79,23.75
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,26.44,15.75
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,21.65,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,79.19,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,175.09,124.13
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,236.3,186.01
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,304.72,248.62
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,354.51,295.11
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,409.33,344.5
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,454.13,384.68
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,498.87,423.74
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,536.04,454.87
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,571.84,484.1
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,600.13,507.28
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,626.13,528.18
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,643.11,540.68
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,659.77,552.62
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,669.79,559.95
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,676.68,564.67
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,677.61,563.52
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,675.26,559.71
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,668.08,553.01
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,657.64,543.62
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,641.32,529.54
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,621.97,512.83
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,597.59,491.75
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,570.5,468.13
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,439.08,359.38
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,328.17,267.54
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,388.97,315.51
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,427.62,340.81
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,382.06,299.15
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,337.97,258.18
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,243.96,185.86
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,184.92,146.85
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,158.82,124.92
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,133.41,103.8
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,106.89,82.33
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,81.31,62.85
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,61.17,49.78
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,45.09,34.66
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,30.0,19.55
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,15.36,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.86,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,81.27,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,179.51,129.95
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,241.15,193.18
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,309.88,256.68
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,361.53,304.46
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,418.54,355.22
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,463.72,395.44
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,508.77,434.3
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,546.16,465.02
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,582.12,493.74
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,610.49,515.31
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,636.51,534.41
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,653.73,546.38
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,670.62,557.73
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,681.02,563.56
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,688.23,566.74
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,688.77,564.63
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,686.0,559.91
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,677.69,552.24
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,666.13,542.02
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,650.18,527.6
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,631.13,510.68
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,606.66,490.31
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,579.45,467.47
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,547.18,440.27
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,512.68,410.77
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,474.4,377.78
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,432.45,341.09
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,388.67,302.1
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,344.18,261.69
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,296.68,218.63
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,249.53,175.68
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,200.69,132.23
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,153.8,92.83
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,106.17,58.45
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,59.18,32.67
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,34.92,26.37
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,31.5,22.86
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,28.37,18.64
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,26.96,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,15.24,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,75.89,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,167.1,120.52
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,227.96,181.6
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,296.08,243.26
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,349.25,290.84
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,404.86,338.48
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,447.57,374.68
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,492.68,411.4
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,528.91,439.3
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,563.71,465.15
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,592.46,485.72
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,619.03,503.98
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,561.96,455.62
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,492.76,398.24
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,482.04,388.88
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,474.38,381.18
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,490.89,392.4
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,505.92,401.98
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,483.62,384.15
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,460.84,366.25
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,431.39,342.75
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,401.06,318.58
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,429.71,341.58
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,451.32,357.98
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,421.94,334.04
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,392.99,310.68
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,366.47,289.15
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,339.48,266.89
