Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,347.34,268.14
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,338.43,252.75
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,253.37,188.89
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,199.48,153.56
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,185.54,130.99
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,151.13,90.6
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,105.14,57.65
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,63.22,35.33
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,36.94,27.67
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,32.24,23.09
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,24.39,15.07
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,16.03,0.0
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,9.83,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,80.28,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,177.47,126.37
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,237.93,187.03
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,302.67,245.6
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,357.07,294.03
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,413.79,342.45
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,458.91,379.76
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,503.96,415.49
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,541.36,443.9
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,577.4,470.21
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,605.3,489.81
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,628.38,505.21
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,647.95,516.78
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,664.7,525.86
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,675.61,531.89
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,683.37,535.39
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,685.02,533.87
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,683.37,529.92
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,675.59,523.05
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,664.54,513.8
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,648.75,500.13
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,629.85,484.14
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,605.77,465.14
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,578.9,443.82
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,547.38,418.73
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,513.54,391.41
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,475.54,360.4
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,435.83,327.35
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,392.62,290.93
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,348.56,253.06
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,298.66,210.59
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,251.6,169.87
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,202.47,128.06
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,154.98,89.46
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,107.34,55.81
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,63.38,32.61
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,34.57,25.21
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,31.08,21.77
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,21.85,12.84
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,14.89,0.0
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,9.34,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,78.01,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,171.83,122.18
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,232.74,182.41
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,300.86,243.32
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,354.63,290.84
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,408.92,337.0
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,454.47,374.82
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,500.02,411.28
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,537.44,440.38
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,573.55,467.62
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,602.12,489.06
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,628.45,508.37
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,648.01,522.22
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,662.52,532.13
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,673.4,539.91
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,681.18,545.27
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,682.99,545.1
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,681.55,542.47
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,674.75,536.39
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,664.72,527.83
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,649.18,514.27
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,630.57,498.29
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,606.83,478.98
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,580.34,457.28
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,549.0,431.63
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,515.4,403.68
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,477.46,372.34
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,435.78,337.26
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,392.82,299.68
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,349.01,260.65
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,301.87,218.72
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,254.98,176.77
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,206.21,134.03
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,159.25,94.88
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,111.88,60.48
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,68.35,36.51
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,34.39,25.22
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,30.94,21.87
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,24.03,14.91
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,16.71,0.12
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,10.32,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,18.81,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,40.71,26.15
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,70.99,53.59
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,101.79,80.54
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,130.43,105.41
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,159.51,130.17
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,185.74,151.8
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,217.75,177.65
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,154.45,124.54
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,94.43,73.63
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,102.74,80.26
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,111.05,86.74
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,253.85,203.97
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,391.05,312.07
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,320.83,255.01
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,241.79,190.85
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,461.86,370.47
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,662.51,524.91
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,655.53,517.89
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,645.49,509.75
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,629.34,496.87
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,610.42,481.73
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,505.07,398.15
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,409.92,322.01
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,463.23,364.63
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,499.34,391.0
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,462.77,359.73
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,424.81,327.06
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,384.04,291.59
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,342.18,254.52
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,296.82,214.8
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,251.89,175.15
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,205.14,134.33
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,156.74,93.95
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,110.76,60.44
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,68.64,36.59
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,36.8,26.97
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,32.57,22.92
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,25.28,15.76
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,17.53,1.98
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,10.81,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,88.16,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,195.11,138.41
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,257.99,201.39
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,327.37,264.08
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,381.55,312.61
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,437.88,361.02
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,483.49,399.76
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,526.01,434.76
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,563.06,463.56
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,598.64,490.25
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,627.3,511.17
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,653.48,529.58
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,672.79,541.51
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,689.11,550.86
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,699.3,557.02
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,706.13,560.53
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,706.95,558.57
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,704.29,554.0
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,696.72,546.88
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,685.74,537.18
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,669.07,522.23
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,649.18,504.82
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,624.54,484.71
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,596.99,462.16
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,564.63,435.68
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,529.87,406.93
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,490.84,374.42
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,449.99,339.85
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,406.25,302.58
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,361.58,263.84
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,313.43,222.14
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,265.22,179.98
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,212.26,134.65
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,164.02,94.86
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,114.46,58.58
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,68.29,32.44
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,32.2,22.82
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,29.54,20.22
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,23.32,14.13
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,16.8,2.95
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,9.83,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,9.16,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,18.33,9.0
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,33.37,22.8
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,49.15,36.88
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,64.75,50.61
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,80.24,64.01
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,96.18,77.56
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,112.06,90.8
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,173.39,142.6
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,232.26,191.24
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,203.34,166.35
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,169.87,137.73
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,181.71,147.06
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,193.56,156.24
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,227.9,184.18
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,266.27,214.98
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,220.21,176.84
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,179.01,142.75
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,257.01,206.18
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,331.08,264.46
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,367.91,292.39
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,399.86,315.81
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,444.96,352.41
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,481.81,381.68
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,506.58,400.89
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,518.86,408.93
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,480.31,377.64
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,441.51,345.02
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,398.49,308.02
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,355.23,269.94
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,308.77,228.66
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,262.7,187.19
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,211.89,143.41
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,167.81,106.96
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,122.46,72.66
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,81.37,47.75
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,47.28,36.98
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,43.71,33.36
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,31.99,22.14
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,21.27,6.91
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,13.27,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,86.79,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,187.81,136.74
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,249.95,198.44
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,318.52,260.14
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,372.39,308.22
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,428.39,356.08
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,473.46,393.84
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,518.35,429.99
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,554.27,458.08
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,585.74,481.98
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,614.56,502.78
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,641.05,521.22
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,659.94,533.47
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,675.87,543.28
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,687.01,550.81
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,694.96,555.94
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,695.82,555.21
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,693.37,552.04
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,685.69,545.64
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,674.75,536.8
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,658.77,523.09
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,639.78,507.05
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,586.15,465.4
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,533.24,424.06
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,498.02,396.43
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,462.91,368.22
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,458.97,363.31
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,446.54,349.97
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,402.61,311.92
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,358.21,272.72
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,294.63,220.42
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,243.45,179.06
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,203.32,144.16
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,164.98,111.95
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,123.31,79.28
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,83.94,52.97
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,49.44,39.13
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,41.27,31.44
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,30.64,21.2
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,19.51,6.95
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,12.29,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,78.71,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,171.56,125.22
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,233.25,185.56
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,302.15,247.69
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,356.52,296.08
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,413.54,344.72
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,457.72,381.93
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,504.41,419.71
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,542.42,448.49
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,579.1,475.14
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,608.56,497.14
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,635.86,516.96
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,656.62,530.77
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,674.6,542.22
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,686.29,548.42
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,692.91,550.81
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,696.27,551.19
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,696.39,549.15
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,690.25,542.5
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,680.85,533.38
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,665.66,519.57
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,647.36,503.43
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,624.01,484.92
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,597.86,464.1
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,566.73,439.73
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,533.28,413.07
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,495.84,383.11
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,454.62,349.39
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,411.44,313.35
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,367.15,275.25
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,319.94,233.75
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,272.83,191.81
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,223.27,148.46
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,175.29,107.77
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,126.51,70.6
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,81.27,42.69
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,35.66,26.56
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,32.73,23.74
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,26.44,17.52
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,19.81,7.95
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,12.29,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,72.25,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,155.34,112.61
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,217.06,171.1
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,286.05,232.27
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,259.39,214.42
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,209.12,173.84
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,346.16,289.49
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,490.97,407.93
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,528.95,437.97
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,568.3,469.14
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,498.62,410.79
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,412.16,337.65
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,433.81,353.9
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,454.48,368.86
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,474.95,384.07
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,494.35,398.3
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,497.95,399.62
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,500.18,399.92
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,499.72,399.18
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,497.94,397.39
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,511.06,407.35
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,522.8,415.87
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,495.51,393.34
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,467.65,370.5
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,459.76,363.9
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,447.13,353.06
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,450.65,354.01
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,442.7,344.18
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,366.39,282.85
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,307.14,236.46
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,230.31,177.52
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,173.52,136.21
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,188.22,137.14
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,176.49,113.99
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,131.79,80.19
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,91.4,54.66
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,52.76,41.13
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,44.29,33.34
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,34.16,23.78
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,23.56,11.0
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,14.74,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,64.41,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,138.67,101.69
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,197.9,157.73
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,264.96,217.96
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,203.76,170.1
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,117.36,96.54
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,297.45,251.83
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,477.78,401.21
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,518.78,433.15
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,559.23,464.43
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,589.01,485.94
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,616.92,505.3
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,435.84,357.86
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,226.13,182.4
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,234.52,189.08
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,242.84,194.93
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,262.75,209.95
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,278.34,221.24
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,317.25,251.94
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,354.96,281.15
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,350.81,276.95
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,346.43,272.92
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,279.32,221.1
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,214.44,170.03
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,207.36,164.56
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,200.31,158.91
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,235.11,187.01
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,267.03,212.17
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,241.83,192.09
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,217.54,172.86
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,255.45,196.19
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,270.35,196.07
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,224.13,155.79
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,180.72,119.28
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,135.8,84.69
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,95.27,58.27
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,56.1,44.54
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,47.39,36.43
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,36.12,25.8
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,24.32,12.38
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,15.24,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,75.29,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,162.15,116.07
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,223.87,173.56
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,292.9,234.14
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,347.22,282.03
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,404.46,330.96
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,451.65,371.3
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,497.48,409.63
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,538.08,442.32
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,577.79,473.61
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,608.85,498.57
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,637.83,521.63
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,659.63,539.2
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,678.75,554.55
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,690.39,563.95
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,696.92,569.36
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,700.01,571.94
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,699.86,571.89
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,692.69,566.99
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,682.32,559.46
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,666.38,546.33
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,647.51,530.66
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,624.43,511.14
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,598.65,489.14
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,566.73,461.94
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,533.22,432.92
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,496.31,401.01
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,457.72,367.03
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,415.39,328.67
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,372.1,288.86
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,325.83,246.1
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,279.63,203.19
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,231.31,159.0
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,183.89,117.0
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,135.65,78.68
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,87.34,46.11
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,42.9,33.0
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,33.05,23.93
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,26.82,17.89
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,20.23,9.89
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
