Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,96.74,48.25
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,201.38,151.06
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,265.09,208.42
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,335.49,269.67
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,392.03,318.01
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,451.17,366.72
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,317.93,259.99
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,139.62,110.71
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,155.78,123.53
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,172.05,135.96
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,270.97,216.51
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,373.06,297.5
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,389.06,308.66
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,404.38,319.54
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,456.05,359.64
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,512.52,402.58
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,449.48,351.66
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,386.97,301.08
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,563.95,444.47
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,720.68,567.06
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,705.64,554.88
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,687.54,541.01
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,664.09,522.93
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,637.89,502.43
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,607.28,477.31
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,573.25,449.17
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,535.56,418.35
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,496.19,385.52
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,452.54,348.65
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,408.11,310.34
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,361.32,269.87
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,314.64,228.78
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,265.06,184.99
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,214.04,140.64
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,164.76,100.13
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,118.73,66.01
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,73.82,40.32
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,43.15,31.99
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,37.06,26.38
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,30.69,20.11
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,14.82,2.46
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,40.56,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,132.66,72.36
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,228.38,173.32
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,290.39,230.66
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,362.56,294.45
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,419.87,344.21
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,479.22,393.77
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,527.24,433.45
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,575.0,472.01
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,614.61,503.44
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,649.49,530.68
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,680.5,553.06
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,709.03,572.93
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,730.38,586.35
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,748.7,597.47
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,761.38,605.34
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,770.69,610.8
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,772.86,610.23
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,771.51,607.26
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,765.42,601.9
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,755.84,594.17
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,740.61,582.48
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,722.04,567.61
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,697.83,548.58
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,670.59,527.04
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,638.82,500.81
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,604.42,472.22
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,565.77,440.69
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,525.08,406.89
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,479.91,368.91
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,433.45,329.03
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,384.23,286.44
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,331.59,240.37
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,279.17,194.14
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,227.71,148.98
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,174.87,105.13
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,124.79,67.4
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,75.53,38.6
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,38.56,28.8
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,30.93,21.82
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,26.58,17.38
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,12.88,2.37
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,45.13,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,135.58,80.06
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,227.29,178.47
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,291.87,239.79
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,360.1,302.63
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,419.52,356.09
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,481.34,409.76
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,529.95,450.95
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,578.29,490.51
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,619.53,523.27
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,656.3,551.67
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,686.98,575.59
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,715.18,596.78
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,738.0,611.89
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,757.86,624.66
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,769.85,631.37
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,778.42,635.58
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,781.02,635.38
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,780.04,632.66
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,773.58,627.15
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,763.57,619.14
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,747.36,605.7
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,727.82,589.01
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,703.72,569.38
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,676.52,547.1
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,644.25,520.71
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,609.41,491.83
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,570.47,458.99
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,529.46,423.79
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,484.21,384.54
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,437.75,343.38
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,388.12,299.13
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,338.04,253.61
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,282.55,202.94
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,230.93,155.75
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,177.67,109.83
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,126.94,70.04
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,76.82,39.13
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,36.47,27.53
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,32.2,23.47
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,27.84,18.96
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,16.91,5.89
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.83,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,70.89,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,159.06,98.43
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,249.58,196.05
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,314.63,257.06
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,385.11,320.07
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,441.48,369.3
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,499.4,417.51
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,547.27,457.19
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,591.48,492.85
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,630.95,522.77
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,668.66,550.47
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,699.57,573.71
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,727.92,593.87
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,749.15,607.25
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,767.23,618.31
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,779.89,626.56
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,789.09,632.4
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,789.57,631.12
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,786.42,627.4
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,780.3,622.57
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,770.64,615.3
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,755.45,603.0
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,736.85,587.5
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,712.7,568.13
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,685.45,546.21
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,653.67,520.8
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,619.14,492.81
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,579.43,460.1
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,537.64,425.06
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,491.48,385.96
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,444.43,345.24
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,394.6,301.65
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,341.33,254.4
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,288.49,206.67
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,236.59,159.94
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,183.34,114.5
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,132.8,74.96
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,82.57,43.5
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,40.04,30.8
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,32.33,23.65
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,28.07,19.27
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,18.67,7.81
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.81,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,57.68,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,149.05,95.43
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,238.05,187.01
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,302.27,246.67
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,369.75,307.08
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,425.35,355.24
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,482.46,402.47
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,530.07,442.0
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,577.36,480.05
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,615.31,509.67
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,651.42,537.12
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,682.46,559.61
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,711.07,579.81
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,728.22,590.49
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,745.41,601.3
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,758.21,609.58
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,767.76,615.56
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,770.59,615.79
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,770.01,613.69
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,763.79,608.31
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,754.2,600.62
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,706.74,562.42
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,657.42,522.48
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,667.17,530.2
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,670.49,532.25
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,638.96,506.93
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,605.02,479.55
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,566.88,448.28
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,524.98,413.51
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,480.29,375.91
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,435.18,337.16
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,386.2,294.87
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,337.24,251.73
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,286.52,206.58
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,234.23,160.45
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,182.93,117.21
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,134.77,79.66
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,87.74,50.04
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,47.59,37.48
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,41.28,31.54
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,34.67,24.96
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.23,10.93
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.78,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,62.68,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,153.66,101.08
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,240.27,189.31
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,305.07,250.3
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,373.25,312.79
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,428.92,362.83
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,486.05,412.4
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,534.44,453.71
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,582.57,493.66
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,623.07,526.57
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,662.05,557.57
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,690.18,578.91
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,719.11,599.82
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,740.83,614.62
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,759.58,627.1
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,772.33,635.73
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,781.75,641.88
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,785.83,644.17
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,786.42,643.92
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,780.41,638.45
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,770.89,630.44
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,755.51,617.04
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,736.75,600.83
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,713.27,581.16
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,686.7,558.87
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,654.74,532.1
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,620.12,502.83
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,580.98,469.48
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,539.75,433.82
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,494.7,394.47
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,448.56,353.4
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,398.96,309.23
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,345.86,261.32
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,293.24,212.93
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,241.49,165.52
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,188.28,119.25
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,137.64,78.63
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,87.53,45.98
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,42.48,32.88
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,32.83,24.0
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,28.6,19.74
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,19.77,9.63
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,12.78,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,52.06,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,144.27,97.87
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,230.83,182.89
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,296.08,242.8
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,367.33,305.92
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,426.77,357.02
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,486.7,406.58
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,535.73,446.14
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,584.54,484.25
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,625.32,515.09
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,664.71,544.09
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,695.96,566.99
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,721.66,584.9
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,744.04,598.97
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,763.49,610.81
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,776.24,619.8
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,785.65,626.49
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,788.02,627.18
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,786.89,625.45
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,780.94,620.08
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,771.54,612.39
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,756.33,600.55
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,737.82,585.78
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,713.81,566.74
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,686.81,545.23
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,655.39,520.29
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,621.31,492.85
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,582.38,460.79
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,541.44,426.52
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,496.43,388.38
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,450.09,348.37
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,397.82,303.25
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,347.84,258.95
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,295.38,211.83
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,243.92,165.67
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,190.72,120.25
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,140.16,80.13
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,90.6,47.88
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,42.47,32.61
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,33.95,24.79
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,29.33,20.18
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,20.55,10.48
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,13.76,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,83.22,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,173.52,119.6
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,261.19,206.83
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,325.57,267.15
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,395.04,329.83
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,451.14,379.62
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,508.73,428.81
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,555.99,468.46
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,599.45,503.97
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,639.06,535.35
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,676.95,564.63
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,607.97,504.57
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,509.47,420.5
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,534.73,439.36
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,558.77,456.63
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,684.12,558.56
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,797.27,644.6
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,798.9,643.36
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,796.89,640.08
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,791.23,635.47
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,782.0,628.33
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,767.18,617.36
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,748.87,603.85
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,724.88,584.94
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,697.72,563.02
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,666.06,536.44
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,631.51,507.2
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,592.07,474.4
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,550.39,439.11
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,505.08,400.09
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,458.08,358.75
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,407.89,314.28
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,357.01,268.25
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,303.57,219.12
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,250.4,170.31
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,195.89,122.6
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,143.28,79.83
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,87.24,41.62
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,38.91,29.43
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,28.97,20.38
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,25.86,17.24
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,19.12,9.73
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,13.76,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,88.77,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,178.4,125.44
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,264.69,209.77
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,328.13,268.44
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,396.57,328.82
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,452.19,376.38
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,509.24,422.72
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,552.84,457.89
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,599.07,493.84
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,637.83,523.11
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,674.81,550.26
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,705.09,571.13
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,732.77,589.68
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,753.54,601.88
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,771.17,611.75
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,783.33,619.59
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,792.04,625.05
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,792.89,624.16
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,790.11,620.82
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,783.86,615.93
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,774.12,608.66
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,758.52,596.11
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,739.59,581.29
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,715.78,562.87
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,688.91,541.67
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,657.43,516.05
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,623.28,488.06
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,584.3,456.72
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,543.25,423.11
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,498.31,385.72
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,452.22,346.55
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,402.7,303.95
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,352.76,260.11
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,297.34,211.1
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,245.66,165.03
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,192.69,120.03
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,142.15,79.81
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,91.73,46.18
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,45.71,27.19
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,33.43,24.11
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,27.11,18.16
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,19.27,9.93
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,13.76,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,81.35,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,173.63,123.7
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,254.86,201.35
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,318.9,259.87
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,388.04,320.48
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,444.14,367.85
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,501.85,414.31
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,549.51,452.5
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,596.75,489.19
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,632.7,515.55
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,670.25,542.25
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,700.99,563.06
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,729.27,581.42
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,750.94,594.8
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,769.55,605.97
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,781.7,612.23
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,790.48,616.19
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,793.62,616.54
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,793.23,614.56
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,786.99,609.76
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,777.24,602.65
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,761.94,590.6
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,743.3,576.34
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,719.78,559.05
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,693.17,538.8
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,661.2,513.3
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,626.64,485.52
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,588.39,455.4
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,548.03,422.97
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,503.45,386.53
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,457.5,348.08
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,407.83,306.02
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,357.69,262.59
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,302.19,214.03
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,250.64,168.44
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,197.2,123.2
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,146.05,82.39
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,95.38,48.4
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,49.51,28.82
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,34.67,25.11
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,27.84,18.73
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,20.04,10.71
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,11.66,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.86,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,98.77,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,181.49,129.62
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,263.81,206.9
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,328.47,265.35
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,398.09,325.75
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,454.97,373.8
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,513.41,421.05
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,561.41,458.78
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,608.92,494.86
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,645.06,521.58
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,682.82,548.96
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,713.61,569.77
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,741.87,588.37
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,763.6,601.14
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,782.23,611.64
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,794.53,619.49
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,803.41,625.01
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,804.9,624.4
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,802.78,621.39
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,795.97,615.88
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,785.67,608.04
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,769.97,595.28
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,750.95,580.33
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,727.24,562.3
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,700.49,541.42
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,667.93,515.2
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,632.86,486.84
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,594.17,456.95
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,553.46,424.89
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,508.16,387.81
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,461.6,348.91
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,408.97,304.83
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,358.69,261.56
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,305.99,215.56
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,254.39,170.43
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,201.49,126.46
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,151.1,86.71
