Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,91.0,24.5,2.3,17.5,35.5,65.09,31.03
2016,3,3,7,30,182.0,49.0,2.6,18.0,71.0,135.64,101.27
2016,3,3,7,45,292.0,64.5,2.9,19.0,121.5,212.34,166.36
2016,3,3,8,0,402.0,80.0,3.2,20.0,172.0,293.56,234.36
2016,3,3,8,15,211.0,101.5,3.4,20.5,151.0,229.34,184.21
2016,3,3,8,30,20.0,123.0,3.6,21.0,130.0,136.14,106.95
2016,3,3,8,45,360.5,111.5,3.8,21.5,265.0,350.81,284.11
2016,3,3,9,0,701.0,100.0,4.0,22.0,400.0,568.68,455.43
2016,3,3,9,15,733.0,104.5,4.2,22.5,452.0,617.69,491.12
2016,3,3,9,30,765.0,109.0,4.4,23.0,504.0,666.4,526.6
2016,3,3,9,45,813.5,103.0,4.6,23.5,557.0,712.57,559.26
2016,3,3,10,0,862.0,97.0,4.8,24.0,610.0,760.92,592.5
2016,3,3,10,15,878.0,99.5,5.1,24.0,652.0,792.81,615.27
2016,3,3,10,30,894.0,102.0,5.4,24.0,694.0,818.28,633.52
2016,3,3,10,45,917.0,98.0,5.75,24.5,731.5,843.63,650.74
2016,3,3,11,0,940.0,94.0,6.1,25.0,769.0,866.26,666.01
2016,3,3,11,15,947.5,95.5,6.25,25.0,796.0,879.04,674.75
2016,3,3,11,30,955.0,97.0,6.4,25.0,823.0,888.34,681.19
2016,3,3,11,45,965.0,95.0,6.55,25.5,842.5,892.51,682.77
2016,3,3,12,0,975.0,93.0,6.7,26.0,862.0,893.08,681.95
2016,3,3,12,15,977.5,93.5,6.7,26.0,870.5,886.45,676.91
2016,3,3,12,30,980.0,94.0,6.7,26.0,879.0,876.2,669.46
2016,3,3,12,45,983.0,92.5,6.7,26.0,879.5,860.75,658.44
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,841.75,645.02
2016,3,3,13,15,984.0,90.5,6.6,26.0,870.5,816.55,626.87
2016,3,3,13,30,982.0,90.0,6.5,26.0,861.0,788.16,606.51
2016,3,3,13,45,981.5,87.5,6.4,26.0,843.0,755.8,583.31
2016,3,3,14,0,981.0,85.0,6.3,26.0,825.0,720.46,557.23
2016,3,3,14,15,974.5,84.0,6.2,26.0,798.0,679.99,525.84
2016,3,3,14,30,968.0,83.0,6.1,26.0,771.0,637.24,492.19
2016,3,3,14,45,955.5,83.0,6.0,26.0,735.0,590.14,454.56
2016,3,3,15,0,943.0,83.0,5.9,26.0,699.0,541.68,415.06
2016,3,3,15,15,930.0,81.0,5.7,25.5,657.0,490.05,372.86
2016,3,3,15,30,917.0,79.0,5.5,25.0,615.0,437.65,328.89
2016,3,3,15,45,901.0,75.5,5.3,25.0,566.5,382.35,281.04
2016,3,3,16,0,885.0,72.0,5.1,25.0,518.0,327.1,232.42
2016,3,3,16,15,859.5,69.0,4.75,24.0,464.5,270.28,183.22
2016,3,3,16,30,834.0,66.0,4.4,23.0,411.0,211.07,132.64
2016,3,3,16,45,798.0,61.5,4.05,22.5,354.5,155.02,87.24
2016,3,3,17,0,762.0,57.0,3.7,22.0,298.0,102.35,50.47
2016,3,3,17,15,703.5,51.5,3.4,20.5,240.5,52.01,27.19
2016,3,3,17,30,645.0,46.0,3.1,19.0,183.0,34.14,24.27
2016,3,3,17,45,543.5,37.5,2.85,18.0,129.0,29.04,19.56
2016,3,3,18,0,442.0,29.0,2.6,17.0,75.0,23.71,14.12
2016,3,3,18,15,221.0,14.5,2.6,16.5,37.5,10.8,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,237.5,17.5,1.8,9.5,47.0,112.44,64.54
2016,3,4,7,30,475.0,35.0,1.8,10.0,94.0,236.56,183.03
2016,3,4,7,45,571.0,43.5,1.8,11.0,150.5,309.19,248.34
2016,3,4,8,0,667.0,52.0,1.8,12.0,207.0,387.33,315.7
2016,3,4,8,15,722.5,57.5,1.8,13.0,265.5,451.5,369.32
2016,3,4,8,30,778.0,63.0,1.8,14.0,324.0,518.57,422.66
2016,3,4,8,45,813.5,67.5,1.85,15.0,381.5,574.94,465.66
2016,3,4,9,0,849.0,72.0,1.9,16.0,439.0,631.69,507.22
2016,3,4,9,15,873.5,75.0,2.05,16.5,492.5,679.32,542.08
2016,3,4,9,30,898.0,78.0,2.2,17.0,546.0,721.88,571.03
2016,3,4,9,45,914.0,81.0,2.35,18.0,594.0,760.68,595.75
2016,3,4,10,0,930.0,84.0,2.5,19.0,642.0,797.26,618.54
2016,3,4,10,15,942.0,86.0,2.3,19.5,683.5,827.15,635.01
2016,3,4,10,30,954.0,88.0,2.1,20.0,725.0,854.17,649.07
2016,3,4,10,45,961.0,90.5,1.95,20.5,758.5,874.64,658.8
2016,3,4,11,0,968.0,93.0,1.8,21.0,792.0,891.73,666.12
2016,3,4,11,15,973.5,94.0,1.7,21.0,818.0,902.51,671.01
2016,3,4,11,30,979.0,95.0,1.6,21.0,844.0,909.71,673.63
2016,3,4,11,45,978.0,98.0,1.5,21.5,860.0,909.97,670.52
2016,3,4,12,0,977.0,101.0,1.4,22.0,876.0,906.55,665.18
2016,3,4,12,15,978.5,101.5,1.35,22.0,883.5,898.97,659.26
2016,3,4,12,30,980.0,102.0,1.3,22.0,891.0,887.77,651.17
2016,3,4,12,45,977.0,103.0,1.3,22.5,889.0,869.98,638.39
2016,3,4,13,0,974.0,104.0,1.3,23.0,887.0,848.83,623.61
2016,3,4,13,15,971.0,103.5,1.3,23.0,876.5,822.97,607.01
2016,3,4,13,30,968.0,103.0,1.3,23.0,866.0,794.02,588.37
2016,3,4,13,45,961.5,102.5,1.3,23.0,846.5,759.71,566.09
2016,3,4,14,0,955.0,102.0,1.3,23.0,827.0,722.81,540.83
2016,3,4,14,15,947.5,101.0,1.3,23.0,799.0,682.42,512.01
2016,3,4,14,30,940.0,100.0,1.3,23.0,771.0,639.91,481.0
2016,3,4,14,45,928.5,98.0,1.35,23.0,735.0,592.39,445.98
2016,3,4,15,0,917.0,96.0,1.4,23.0,699.0,543.53,408.85
2016,3,4,15,15,902.0,94.0,1.4,22.5,656.0,491.99,369.0
2016,3,4,15,30,887.0,92.0,1.4,22.0,613.0,436.63,324.96
2016,3,4,15,45,866.5,89.0,1.45,22.0,564.0,381.27,279.06
2016,3,4,16,0,846.0,86.0,1.5,22.0,515.0,326.53,232.46
2016,3,4,16,15,818.0,82.0,1.35,21.5,461.0,269.99,184.12
2016,3,4,16,30,790.0,78.0,1.2,21.0,407.0,215.46,137.79
2016,3,4,16,45,748.5,73.0,1.05,20.5,350.5,160.52,93.85
2016,3,4,17,0,707.0,68.0,0.9,20.0,294.0,106.17,55.48
2016,3,4,17,15,645.0,61.0,0.95,19.0,236.5,57.17,31.56
2016,3,4,17,30,583.0,54.0,1.0,18.0,179.0,37.78,27.62
2016,3,4,17,45,478.5,43.5,1.1,17.0,126.0,31.75,22.07
2016,3,4,18,0,374.0,33.0,1.2,16.0,73.0,25.34,15.68
2016,3,4,18,15,187.0,16.5,1.2,15.5,36.5,12.53,0.0
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.5,0.75,11.5,44.0,100.64,61.4
2016,3,5,7,30,368.0,41.0,0.8,12.0,88.0,204.24,157.32
2016,3,5,7,45,466.0,51.5,0.9,13.0,141.5,275.66,219.62
2016,3,5,8,0,564.0,62.0,1.0,14.0,195.0,355.45,286.78
2016,3,5,8,15,368.0,100.0,1.05,15.0,196.0,318.42,258.48
2016,3,5,8,30,172.0,138.0,1.1,16.0,197.0,251.3,203.61
2016,3,5,8,45,104.5,155.5,1.15,17.0,193.0,234.62,188.87
2016,3,5,9,0,37.0,173.0,1.2,18.0,189.0,205.42,163.22
2016,3,5,9,15,125.5,203.0,1.25,18.5,267.5,304.9,242.84
2016,3,5,9,30,214.0,233.0,1.3,19.0,346.0,402.2,317.59
2016,3,5,9,45,246.5,251.5,1.4,19.5,392.5,457.46,357.82
2016,3,5,10,0,279.0,270.0,1.5,20.0,439.0,505.71,392.5
2016,3,5,10,15,209.0,296.0,1.6,20.5,427.0,475.16,366.82
2016,3,5,10,30,139.0,322.0,1.7,21.0,415.0,448.48,344.24
2016,3,5,10,45,138.0,338.5,1.8,21.5,435.0,464.43,354.96
2016,3,5,11,0,137.0,355.0,1.9,22.0,455.0,479.66,364.84
2016,3,5,11,15,527.0,234.5,1.95,22.0,637.0,687.18,523.93
2016,3,5,11,30,917.0,114.0,2.0,22.0,819.0,881.84,659.09
2016,3,5,11,45,920.5,115.5,2.15,22.5,836.0,884.07,658.14
2016,3,5,12,0,924.0,117.0,2.3,23.0,853.0,882.83,656.9
2016,3,5,12,15,925.5,117.5,2.35,23.0,861.0,875.48,652.08
2016,3,5,12,30,927.0,118.0,2.4,23.0,869.0,864.72,645.13
2016,3,5,12,45,924.5,119.0,2.45,23.5,867.5,847.91,632.99
2016,3,5,13,0,922.0,120.0,2.5,24.0,866.0,827.92,618.82
2016,3,5,13,15,919.0,119.5,2.55,24.0,855.5,803.03,602.57
2016,3,5,13,30,916.0,119.0,2.6,24.0,845.0,775.23,584.3
2016,3,5,13,45,908.0,119.5,2.65,24.5,825.5,742.14,561.17
2016,3,5,14,0,900.0,120.0,2.7,25.0,806.0,706.7,534.71
2016,3,5,14,15,891.5,118.5,2.7,24.5,778.5,666.95,506.57
2016,3,5,14,30,883.0,117.0,2.7,24.0,751.0,623.59,475.14
2016,3,5,14,45,855.0,122.0,2.75,24.0,712.0,575.41,438.42
2016,3,5,15,0,827.0,127.0,2.8,24.0,673.0,527.44,400.98
2016,3,5,15,15,820.5,114.0,2.75,24.0,627.5,473.14,357.88
2016,3,5,15,30,814.0,101.0,2.7,24.0,582.0,417.88,312.84
2016,3,5,15,45,766.5,110.5,2.7,24.0,534.0,364.9,268.78
2016,3,5,16,0,719.0,120.0,2.7,24.0,486.0,317.76,228.74
2016,3,5,16,15,698.0,111.5,2.4,23.0,436.5,265.24,184.38
2016,3,5,16,30,677.0,103.0,2.1,22.0,387.0,214.2,141.36
2016,3,5,16,45,629.0,96.5,1.85,21.5,332.0,162.9,100.74
2016,3,5,17,0,581.0,90.0,1.6,21.0,277.0,116.62,68.35
2016,3,5,17,15,516.0,79.5,1.6,20.0,222.0,71.59,44.77
2016,3,5,17,30,451.0,69.0,1.6,19.0,167.0,51.2,39.18
2016,3,5,17,45,349.5,54.0,1.6,18.0,116.5,40.5,29.55
2016,3,5,18,0,248.0,39.0,1.6,17.0,66.0,30.04,19.61
2016,3,5,18,15,124.0,19.5,1.65,16.5,33.0,15.19,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.4,12.0,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,2.8,13.0,5.0,4.91,0.0
2016,3,6,7,15,3.5,25.0,2.95,13.5,25.5,26.34,13.38
2016,3,6,7,30,7.0,45.0,3.1,14.0,46.0,49.16,35.06
2016,3,6,7,45,20.0,68.5,3.3,14.5,73.0,83.76,64.9
2016,3,6,8,0,33.0,92.0,3.5,15.0,100.0,115.84,92.44
2016,3,6,8,15,46.5,115.0,3.7,15.5,129.5,148.25,119.82
2016,3,6,8,30,60.0,138.0,3.9,16.0,159.0,181.49,147.35
2016,3,6,8,45,80.0,163.5,4.15,17.0,196.5,222.4,180.41
2016,3,6,9,0,100.0,189.0,4.4,18.0,234.0,264.36,213.63
2016,3,6,9,15,97.0,212.0,4.5,18.5,259.5,288.78,232.04
2016,3,6,9,30,94.0,235.0,4.6,19.0,285.0,312.57,249.67
2016,3,6,9,45,83.0,253.0,4.7,19.5,300.5,324.29,257.39
2016,3,6,10,0,72.0,271.0,4.8,20.0,316.0,335.14,264.36
2016,3,6,10,15,39.5,238.5,4.9,20.5,264.0,274.11,214.93
2016,3,6,10,30,7.0,206.0,5.0,21.0,212.0,208.24,161.54
2016,3,6,10,45,9.0,219.0,5.1,21.5,226.0,222.55,172.3
2016,3,6,11,0,11.0,232.0,5.2,22.0,240.0,236.83,182.87
2016,3,6,11,15,13.5,250.5,5.3,22.5,260.5,256.97,197.93
2016,3,6,11,30,16.0,269.0,5.4,23.0,281.0,276.97,212.76
2016,3,6,11,45,11.0,231.0,5.55,23.5,239.5,234.59,179.46
2016,3,6,12,0,6.0,193.0,5.7,24.0,198.0,192.72,146.57
2016,3,6,12,15,5.5,189.5,5.75,24.0,194.5,188.62,143.35
2016,3,6,12,30,5.0,186.0,5.8,24.0,191.0,184.54,140.13
2016,3,6,12,45,7.0,203.0,5.9,24.5,209.0,202.34,153.7
2016,3,6,13,0,9.0,220.0,6.0,25.0,227.0,219.93,167.02
2016,3,6,13,15,36.5,295.0,6.0,25.0,324.0,312.73,238.72
2016,3,6,13,30,64.0,370.0,6.0,25.0,421.0,401.42,305.95
2016,3,6,13,45,32.5,262.5,6.05,25.0,288.5,274.43,209.43
2016,3,6,14,0,1.0,155.0,6.1,25.0,156.0,150.26,113.13
2016,3,6,14,15,298.5,194.5,6.05,25.0,410.0,368.87,287.91
2016,3,6,14,30,596.0,234.0,6.0,25.0,664.0,565.29,436.95
2016,3,6,14,45,377.5,276.0,5.95,25.0,544.0,459.27,353.6
2016,3,6,15,0,159.0,318.0,5.9,25.0,424.0,370.52,284.26
2016,3,6,15,15,178.5,296.5,5.8,24.5,408.0,350.29,269.3
2016,3,6,15,30,198.0,275.0,5.7,24.0,392.0,328.08,252.15
2016,3,6,15,45,139.5,249.5,5.65,24.0,329.0,272.67,209.31
2016,3,6,16,0,81.0,224.0,5.6,24.0,266.0,227.06,174.47
2016,3,6,16,15,363.5,165.5,5.45,23.5,323.0,230.35,168.66
2016,3,6,16,30,646.0,107.0,5.3,23.0,380.0,213.37,142.54
2016,3,6,16,45,602.0,99.0,5.15,23.0,326.0,162.88,101.82
2016,3,6,17,0,558.0,91.0,5.0,23.0,272.0,116.98,68.96
2016,3,6,17,15,493.5,80.5,4.85,22.0,218.5,73.09,45.43
2016,3,6,17,30,429.0,70.0,4.7,21.0,165.0,51.06,38.74
2016,3,6,17,45,331.0,55.5,4.55,20.5,116.0,41.6,30.17
2016,3,6,18,0,233.0,41.0,4.4,20.0,67.0,31.61,20.7
2016,3,6,18,15,116.5,20.5,4.35,19.5,33.5,15.97,0.27
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.91,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,24.2,12.22
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,44.84,31.23
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,73.93,56.08
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,103.36,81.08
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,139.46,111.25
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,171.66,137.74
2016,3,7,8,45,22.5,106.5,6.2,19.5,114.5,122.61,96.68
2016,3,7,9,0,0.0,76.0,6.6,20.0,76.0,73.49,55.33
2016,3,7,9,15,0.0,63.0,6.8,20.5,63.0,60.9,44.69
2016,3,7,9,30,0.0,50.0,7.0,21.0,50.0,48.32,34.14
2016,3,7,9,45,0.0,75.0,7.25,21.5,75.0,72.55,53.69
2016,3,7,10,0,0.0,100.0,7.5,22.0,100.0,96.93,73.11
2016,3,7,10,15,31.5,203.0,7.45,22.0,224.5,230.36,180.35
2016,3,7,10,30,63.0,306.0,7.4,22.0,349.0,363.92,284.81
2016,3,7,10,45,45.5,299.0,7.35,22.5,331.0,340.97,265.24
2016,3,7,11,0,28.0,292.0,7.3,23.0,313.0,317.89,245.9
2016,3,7,11,15,29.0,301.5,7.2,23.0,323.5,327.14,252.68
2016,3,7,11,30,30.0,311.0,7.1,23.0,334.0,336.23,259.3
2016,3,7,11,45,65.0,353.5,7.0,23.0,405.5,406.99,314.01
2016,3,7,12,0,100.0,396.0,6.9,23.0,477.0,476.66,367.01
2016,3,7,12,15,97.0,399.0,6.85,23.0,478.0,474.03,364.48
2016,3,7,12,30,94.0,402.0,6.8,23.0,479.0,471.07,361.93
2016,3,7,12,45,82.5,395.0,6.75,23.0,462.5,451.28,346.61
2016,3,7,13,0,71.0,388.0,6.7,23.0,446.0,431.74,331.54
2016,3,7,13,15,116.0,396.0,6.65,23.0,490.0,470.2,361.72
2016,3,7,13,30,161.0,404.0,6.6,23.0,534.0,504.15,388.11
2016,3,7,13,45,150.0,393.5,6.6,23.0,512.0,478.75,368.81
2016,3,7,14,0,139.0,383.0,6.6,23.0,490.0,453.7,349.87
2016,3,7,14,15,109.0,361.5,6.6,23.0,443.5,408.85,315.57
2016,3,7,14,30,79.0,340.0,6.6,23.0,397.0,365.1,282.0
2016,3,7,14,45,102.0,329.5,6.6,23.0,399.5,362.54,280.6
2016,3,7,15,0,125.0,319.0,6.6,23.0,402.0,354.82,274.93
2016,3,7,15,15,62.5,238.5,6.6,22.5,280.0,250.43,194.35
2016,3,7,15,30,0.0,158.0,6.6,22.0,158.0,150.87,116.37
2016,3,7,15,45,0.0,117.5,6.65,22.0,117.5,112.91,86.28
2016,3,7,16,0,0.0,77.0,6.7,22.0,77.0,74.47,55.38
2016,3,7,16,15,0.0,56.5,6.6,21.5,56.5,54.6,39.41
2016,3,7,16,30,0.0,36.0,6.5,21.0,36.0,34.76,23.23
2016,3,7,16,45,0.0,30.5,6.4,21.0,30.5,29.44,18.89
2016,3,7,17,0,0.0,25.0,6.3,21.0,25.0,24.12,14.5
2016,3,7,17,15,0.0,20.0,6.25,20.5,20.0,19.29,10.5
2016,3,7,17,30,0.0,15.0,6.2,20.0,15.0,14.46,7.01
2016,3,7,17,45,0.0,10.5,6.2,20.0,10.5,10.12,3.1
2016,3,7,18,0,0.0,6.0,6.2,20.0,6.0,5.78,0.0
2016,3,7,18,15,0.0,3.0,6.25,19.5,3.0,2.89,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,1.5,5.55,19.0,1.5,1.44,0.0
2016,3,8,7,30,0.0,3.0,5.5,19.0,3.0,2.89,0.0
2016,3,8,7,45,0.0,5.0,5.45,19.5,5.0,4.82,0.0
2016,3,8,8,0,0.0,7.0,5.4,20.0,7.0,6.75,0.0
2016,3,8,8,15,0.0,9.0,5.5,20.0,9.0,8.68,1.63
2016,3,8,8,30,0.0,11.0,5.6,20.0,11.0,10.61,3.24
2016,3,8,8,45,0.0,9.0,5.75,20.5,9.0,8.68,1.59
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,6.75,0.0
2016,3,8,9,15,1.0,87.5,5.95,21.5,88.0,85.39,64.56
2016,3,8,9,30,2.0,168.0,6.0,22.0,169.0,167.82,130.61
2016,3,8,9,45,52.0,227.0,6.1,22.5,259.0,272.91,214.52
2016,3,8,10,0,102.0,286.0,6.2,23.0,349.0,374.92,293.87
2016,3,8,10,15,81.5,296.5,6.1,23.5,348.5,369.69,287.67
2016,3,8,10,30,61.0,307.0,6.0,24.0,348.0,363.5,281.0
2016,3,8,10,45,161.5,331.5,5.95,24.5,449.0,477.64,369.1
2016,3,8,11,0,262.0,356.0,5.9,25.0,550.0,592.54,454.94
2016,3,8,11,15,262.0,369.0,5.7,25.0,568.5,604.51,462.12
2016,3,8,11,30,262.0,382.0,5.5,25.0,587.0,615.23,468.69
2016,3,8,11,45,284.0,386.0,5.3,25.5,612.5,633.99,480.82
2016,3,8,12,0,306.0,390.0,5.1,26.0,638.0,651.44,491.81
2016,3,8,12,15,433.5,348.5,4.85,26.0,703.0,712.28,537.37
2016,3,8,12,30,561.0,307.0,4.6,26.0,768.0,766.32,576.89
2016,3,8,12,45,453.0,346.5,4.45,26.0,719.0,706.06,530.53
2016,3,8,13,0,345.0,386.0,4.3,26.0,670.0,646.13,484.99
2016,3,8,13,15,409.5,354.0,4.1,25.5,686.5,652.68,492.01
2016,3,8,13,30,474.0,322.0,3.9,25.0,703.0,655.67,495.94
2016,3,8,13,45,421.5,336.0,3.75,25.0,669.0,614.43,464.65
2016,3,8,14,0,369.0,350.0,3.6,25.0,635.0,575.76,435.33
2016,3,8,14,15,586.0,247.5,3.45,25.0,682.0,600.64,456.88
2016,3,8,14,30,803.0,145.0,3.3,25.0,729.0,610.43,465.66
2016,3,8,14,45,777.5,148.5,3.2,25.5,692.5,562.74,427.87
2016,3,8,15,0,752.0,152.0,3.1,26.0,656.0,517.05,391.27
2016,3,8,15,15,586.5,194.0,3.0,26.0,572.5,442.75,333.72
2016,3,8,15,30,421.0,236.0,2.9,26.0,489.0,381.06,286.14
2016,3,8,15,45,546.0,184.5,2.85,26.0,485.0,357.46,264.87
2016,3,8,16,0,671.0,133.0,2.8,26.0,481.0,320.16,230.62
2016,3,8,16,15,638.0,126.0,2.6,25.5,430.0,268.16,187.39
2016,3,8,16,30,605.0,119.0,2.4,25.0,379.0,219.06,146.77
2016,3,8,16,45,560.0,110.5,2.2,24.5,325.5,170.04,108.2
2016,3,8,17,0,515.0,102.0,2.0,24.0,272.0,125.31,76.38
2016,3,8,17,15,449.5,90.5,1.95,23.0,218.5,82.08,52.23
2016,3,8,17,30,384.0,79.0,1.9,22.0,165.0,57.89,44.48
2016,3,8,17,45,287.0,62.5,1.9,21.5,116.5,47.05,34.77
2016,3,8,18,0,190.0,46.0,1.9,21.0,68.0,35.59,24.1
2016,3,8,18,15,95.0,23.0,2.2,21.0,34.0,19.31,4.15
2016,3,8,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,3.55,19.0,1.5,1.44,0.0
2016,3,9,7,30,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,3,9,7,45,0.0,5.5,3.5,19.5,5.5,5.3,0.0
2016,3,9,8,0,0.0,8.0,3.5,20.0,8.0,7.71,0.82
2016,3,9,8,15,0.0,10.5,3.35,20.0,10.5,10.12,2.86
2016,3,9,8,30,0.0,13.0,3.2,20.0,13.0,12.54,4.87
2016,3,9,8,45,0.0,14.5,3.1,20.0,14.5,13.99,6.06
2016,3,9,9,0,0.0,16.0,3.0,20.0,16.0,15.44,7.23
2016,3,9,9,15,0.0,35.0,2.95,20.0,35.0,33.81,22.43
2016,3,9,9,30,0.0,54.0,2.9,20.0,54.0,52.2,37.47
2016,3,9,9,45,0.0,45.0,2.85,20.5,45.0,43.5,30.14
2016,3,9,10,0,0.0,36.0,2.8,21.0,36.0,34.8,22.88
2016,3,9,10,15,0.0,42.5,2.6,21.0,42.5,41.1,27.94
2016,3,9,10,30,0.0,49.0,2.4,21.0,49.0,47.4,32.98
2016,3,9,10,45,0.0,66.5,2.2,21.5,66.5,64.36,46.5
2016,3,9,11,0,0.0,84.0,2.0,22.0,84.0,81.34,59.87
2016,3,9,11,15,0.0,75.5,1.8,21.5,75.5,73.11,53.31
2016,3,9,11,30,0.0,67.0,1.6,21.0,67.0,64.88,46.77
2016,3,9,11,45,0.0,82.5,1.45,21.0,82.5,79.92,58.74
2016,3,9,12,0,0.0,98.0,1.3,21.0,98.0,94.99,70.64
2016,3,9,12,15,12.0,208.0,1.8,21.0,218.0,212.14,162.6
2016,3,9,12,30,24.0,318.0,2.3,21.0,338.0,328.85,251.45
2016,3,9,12,45,19.0,292.5,2.85,21.0,308.5,298.92,228.83
2016,3,9,13,0,14.0,267.0,3.4,21.0,279.0,269.36,206.67
2016,3,9,13,15,7.0,183.5,3.6,21.0,189.5,182.81,139.88
2016,3,9,13,30,0.0,100.0,3.8,21.0,100.0,96.86,72.17
2016,3,9,13,45,0.0,92.5,4.05,21.5,92.5,89.6,66.4
2016,3,9,14,0,0.0,85.0,4.3,22.0,85.0,82.33,60.55
2016,3,9,14,15,4.5,153.5,4.25,22.0,157.5,150.88,115.1
2016,3,9,14,30,9.0,222.0,4.2,22.0,230.0,217.89,167.65
2016,3,9,14,45,4.5,169.5,4.2,22.0,173.5,165.26,126.59
2016,3,9,15,0,0.0,117.0,4.2,22.0,117.0,112.93,85.39
2016,3,9,15,15,0.0,75.0,4.05,21.5,75.0,72.57,53.37
2016,3,9,15,30,0.0,33.0,3.9,21.0,33.0,31.89,20.52
2016,3,9,15,45,0.0,22.0,3.75,21.0,22.0,21.25,11.86
2016,3,9,16,0,0.0,11.0,3.6,21.0,11.0,10.62,3.13
2016,3,9,16,15,108.5,96.5,3.4,20.5,143.5,116.59,87.04
2016,3,9,16,30,217.0,182.0,3.2,20.0,276.0,202.5,151.81
2016,3,9,16,45,201.5,160.0,3.05,20.0,238.0,167.15,123.28
2016,3,9,17,0,186.0,138.0,2.9,20.0,200.0,133.51,97.41
2016,3,9,17,15,162.0,114.5,2.8,19.5,161.0,100.3,74.16
2016,3,9,17,30,138.0,91.0,2.7,19.0,122.0,74.59,59.56
2016,3,9,17,45,105.0,67.0,2.65,19.0,87.0,56.17,43.03
2016,3,9,18,0,72.0,43.0,2.6,19.0,52.0,37.11,25.66
2016,3,9,18,15,36.0,21.5,2.75,19.0,26.0,19.27,5.21
2016,3,9,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.49,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,3.5,4.8,13.0,3.5,3.37,0.0
2016,3,10,7,30,0.0,6.0,4.6,13.0,6.0,5.78,0.0
2016,3,10,7,45,0.0,9.5,4.4,13.5,9.5,9.16,2.16
2016,3,10,8,0,0.0,13.0,4.2,14.0,13.0,12.53,5.1
2016,3,10,8,15,0.0,16.5,4.3,14.5,16.5,15.91,7.99
2016,3,10,8,30,0.0,20.0,4.4,15.0,20.0,19.3,10.83
2016,3,10,8,45,0.0,18.0,4.5,15.5,18.0,17.37,9.11
2016,3,10,9,0,0.0,16.0,4.6,16.0,16.0,15.44,7.41
2016,3,10,9,15,30.0,125.0,4.75,16.0,141.5,147.47,118.21
2016,3,10,9,30,60.0,234.0,4.9,16.0,267.0,287.49,231.79
2016,3,10,9,45,174.5,257.5,5.1,16.5,364.5,406.52,328.02
2016,3,10,10,0,289.0,281.0,5.3,17.0,462.0,530.75,425.65
2016,3,10,10,15,297.0,295.0,5.45,17.0,491.5,555.6,443.83
2016,3,10,10,30,305.0,309.0,5.6,17.0,521.0,579.52,461.58
2016,3,10,10,45,161.0,287.5,5.8,17.5,400.5,431.78,343.52
2016,3,10,11,0,17.0,266.0,6.0,18.0,280.0,276.12,216.63
2016,3,10,11,15,8.5,201.5,6.0,18.0,208.5,204.04,159.43
2016,3,10,11,30,0.0,137.0,6.0,18.0,137.0,133.11,102.39
2016,3,10,11,45,0.0,132.0,6.05,18.5,132.0,128.16,98.19
2016,3,10,12,0,0.0,127.0,6.1,19.0,127.0,123.24,94.0
2016,3,10,12,15,0.0,83.5,6.0,19.0,83.5,80.91,59.97
2016,3,10,12,30,0.0,40.0,5.9,19.0,40.0,38.73,25.87
2016,3,10,12,45,0.0,70.0,5.85,19.0,70.0,67.81,49.43
2016,3,10,13,0,0.0,100.0,5.8,19.0,100.0,96.89,72.85
2016,3,10,13,15,2.0,136.5,5.7,19.0,138.5,133.67,102.38
2016,3,10,13,30,4.0,173.0,5.6,19.0,177.0,170.15,131.49
2016,3,10,13,45,9.0,214.5,5.6,19.0,222.0,213.08,165.63
2016,3,10,14,0,14.0,256.0,5.6,19.0,267.0,255.14,198.85
2016,3,10,14,15,7.0,182.0,5.35,19.0,187.5,179.62,139.29
2016,3,10,14,30,0.0,108.0,5.1,19.0,108.0,104.46,79.29
2016,3,10,14,45,4.0,158.5,4.95,19.0,161.0,154.63,119.84
2016,3,10,15,0,8.0,209.0,4.8,19.0,214.0,203.36,158.84
2016,3,10,15,15,18.0,223.5,4.75,19.0,234.5,220.19,172.45
2016,3,10,15,30,28.0,238.0,4.7,19.0,255.0,231.4,181.57
2016,3,10,15,45,14.0,133.0,4.7,19.0,141.5,132.5,102.8
2016,3,10,16,0,0.0,28.0,4.7,19.0,28.0,27.04,16.83
2016,3,10,16,15,0.0,84.5,4.45,18.5,84.5,81.72,62.35
2016,3,10,16,30,0.0,141.0,4.2,18.0,141.0,132.26,104.32
2016,3,10,16,45,0.0,121.5,3.95,18.0,121.5,113.87,89.42
2016,3,10,17,0,0.0,102.0,3.7,18.0,102.0,95.57,74.48
2016,3,10,17,15,0.0,82.5,3.7,17.5,82.5,77.4,59.53
2016,3,10,17,30,0.0,63.0,3.7,17.0,63.0,59.53,46.9
2016,3,10,17,45,0.0,44.5,3.75,17.0,44.5,42.63,31.66
2016,3,10,18,0,0.0,26.0,3.8,17.0,26.0,25.1,15.76
2016,3,10,18,15,0.0,13.0,3.8,16.5,13.0,12.54,2.03
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,0.65,15.0,4.0,3.93,0.0
2016,3,11,7,0,0.0,8.0,0.7,15.0,8.0,7.71,0.0
2016,3,11,7,15,0.0,25.0,0.9,15.0,25.0,24.14,13.64
2016,3,11,7,30,0.0,42.0,1.1,15.0,42.0,41.42,29.03
2016,3,11,7,45,0.0,64.0,1.35,15.5,64.0,64.32,48.69
2016,3,11,8,0,0.0,86.0,1.6,16.0,86.0,86.83,67.73
2016,3,11,8,15,4.0,107.5,1.8,16.5,109.0,110.73,87.58
2016,3,11,8,30,8.0,129.0,2.0,17.0,132.0,134.82,107.19
2016,3,11,8,45,15.5,152.0,2.2,17.5,159.0,162.95,129.81
2016,3,11,9,0,23.0,175.0,2.4,18.0,186.0,191.48,152.37
2016,3,11,9,15,11.5,92.5,2.6,18.0,98.0,97.71,75.65
2016,3,11,9,30,0.0,10.0,2.8,18.0,10.0,9.66,2.4
2016,3,11,9,45,31.0,144.0,3.0,18.5,163.5,168.69,133.4
2016,3,11,10,0,62.0,278.0,3.2,19.0,317.0,335.61,264.23
2016,3,11,10,15,62.5,295.5,3.2,19.0,337.0,353.9,277.05
2016,3,11,10,30,63.0,313.0,3.2,19.0,357.0,371.89,290.09
2016,3,11,10,45,142.5,338.0,3.25,19.5,443.5,470.32,365.6
2016,3,11,11,0,222.0,363.0,3.3,20.0,530.0,562.33,434.01
2016,3,11,11,15,217.0,379.5,3.25,20.0,547.5,573.82,440.87
2016,3,11,11,30,212.0,396.0,3.2,20.0,565.0,584.19,447.35
2016,3,11,11,45,358.0,358.0,3.15,20.5,649.5,671.36,512.93
2016,3,11,12,0,504.0,320.0,3.1,21.0,734.0,755.63,574.12
2016,3,11,12,15,468.5,337.5,3.0,21.0,724.5,735.26,557.29
2016,3,11,12,30,433.0,355.0,2.9,21.0,715.0,713.49,540.28
2016,3,11,12,45,332.5,386.5,2.85,21.5,663.5,650.25,491.66
2016,3,11,13,0,232.0,418.0,2.8,22.0,612.0,589.79,444.97
2016,3,11,13,15,133.5,380.0,2.85,22.0,491.0,469.8,356.7
2016,3,11,13,30,35.0,342.0,2.9,22.0,370.0,354.54,269.67
2016,3,11,13,45,23.5,295.5,2.95,22.0,314.5,300.48,229.47
2016,3,11,14,0,12.0,249.0,3.0,22.0,259.0,247.21,189.07
2016,3,11,14,15,6.0,185.5,3.0,22.0,190.5,182.33,139.22
2016,3,11,14,30,0.0,122.0,3.0,22.0,122.0,117.86,88.81
2016,3,11,14,45,0.0,110.0,3.0,22.0,110.0,106.33,79.91
2016,3,11,15,0,0.0,98.0,3.0,22.0,98.0,94.83,70.92
2016,3,11,15,15,0.0,62.5,2.95,21.5,62.5,60.46,43.57
2016,3,11,15,30,0.0,27.0,2.9,21.0,27.0,26.09,15.77
2016,3,11,15,45,12.0,114.5,2.85,21.0,121.0,114.59,87.69
2016,3,11,16,0,24.0,202.0,2.8,21.0,215.0,196.39,152.84
2016,3,11,16,15,12.0,135.0,2.5,20.5,141.5,131.26,101.44
2016,3,11,16,30,0.0,68.0,2.2,20.0,68.0,65.73,48.91
2016,3,11,16,45,0.0,58.5,1.9,19.5,58.5,56.53,41.6
2016,3,11,17,0,0.0,49.0,1.6,19.0,49.0,47.33,34.13
2016,3,11,17,15,0.0,39.5,1.4,18.5,39.5,38.14,26.52
2016,3,11,17,30,0.0,30.0,1.2,18.0,30.0,28.95,19.95
2016,3,11,17,45,0.0,21.5,1.05,17.5,21.5,20.74,12.56
2016,3,11,18,0,0.0,13.0,0.9,17.0,13.0,12.53,5.1
2016,3,11,18,15,0.0,6.5,0.9,16.5,6.5,6.26,0.0
2016,3,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,48.0,9.5,1.15,13.5,12.0,21.94,0.0
2016,3,12,7,0,96.0,19.0,1.3,14.0,24.0,61.33,0.71
2016,3,12,7,15,220.0,36.5,1.35,14.5,66.5,138.4,101.78
2016,3,12,7,30,344.0,54.0,1.4,15.0,109.0,219.15,172.14
2016,3,12,7,45,443.0,63.5,1.5,15.5,163.5,292.54,235.22
2016,3,12,8,0,542.0,73.0,1.6,16.0,218.0,373.76,303.0
2016,3,12,8,15,596.5,81.0,1.75,16.5,274.0,436.34,354.18
2016,3,12,8,30,651.0,89.0,1.9,17.0,330.0,502.01,406.08
2016,3,12,8,45,704.5,89.5,2.1,17.5,387.5,561.04,451.76
2016,3,12,9,0,758.0,90.0,2.3,18.0,445.0,619.8,496.15
2016,3,12,9,15,783.0,94.0,2.4,18.0,496.5,666.43,530.21
2016,3,12,9,30,808.0,98.0,2.5,18.0,548.0,712.12,562.2
2016,3,12,9,45,833.5,98.5,2.6,18.5,596.0,753.03,589.27
2016,3,12,10,0,859.0,99.0,2.7,19.0,644.0,792.38,614.93
2016,3,12,10,15,872.0,101.0,2.65,19.5,684.0,817.25,629.16
2016,3,12,10,30,885.0,103.0,2.6,20.0,724.0,843.74,644.53
2016,3,12,10,45,897.0,103.5,2.6,20.5,758.0,864.96,656.51
2016,3,12,11,0,909.0,104.0,2.6,21.0,792.0,883.17,666.46
2016,3,12,11,15,559.0,251.5,2.6,21.0,679.0,746.02,567.39
2016,3,12,11,30,209.0,399.0,2.6,21.0,566.0,585.41,443.36
2016,3,12,11,45,318.5,375.5,2.6,21.5,635.5,656.69,497.02
2016,3,12,12,0,428.0,352.0,2.6,22.0,705.0,724.62,545.62
2016,3,12,12,15,220.0,300.0,2.65,22.0,482.0,487.42,372.34
2016,3,12,12,30,12.0,248.0,2.7,22.0,259.0,250.83,190.69
2016,3,12,12,45,180.0,320.5,2.8,22.0,471.5,461.24,354.14
2016,3,12,13,0,348.0,393.0,2.9,22.0,684.0,659.61,499.13
2016,3,12,13,15,634.0,252.0,2.95,22.0,774.0,733.79,558.09
2016,3,12,13,30,920.0,111.0,3.0,22.0,864.0,790.73,601.63
2016,3,12,13,45,912.0,112.0,3.1,22.0,844.0,757.48,578.86
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,721.87,554.54
2016,3,12,14,15,897.0,111.5,3.15,22.0,797.0,682.43,525.12
2016,3,12,14,30,890.0,110.0,3.1,22.0,770.0,641.0,493.68
2016,3,12,14,45,872.0,111.5,3.05,22.0,733.0,594.33,457.62
2016,3,12,15,0,854.0,113.0,3.0,22.0,696.0,544.45,418.45
2016,3,12,15,15,839.5,110.5,2.95,21.5,654.5,494.45,378.96
2016,3,12,15,30,825.0,108.0,2.9,21.0,613.0,444.1,337.98
2016,3,12,15,45,806.0,104.0,2.85,21.0,565.5,390.64,292.88
2016,3,12,16,0,787.0,100.0,2.8,21.0,518.0,337.83,247.3
2016,3,12,16,15,759.5,95.5,2.6,20.5,465.5,283.22,200.2
2016,3,12,16,30,732.0,91.0,2.4,20.0,413.0,227.24,152.11
2016,3,12,16,45,699.0,84.0,2.2,20.0,358.5,173.79,107.45
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,123.57,69.31
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,75.3,41.3
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,43.32,32.55
2016,3,12,17,45,463.5,50.5,1.6,17.5,139.5,36.77,26.57
2016,3,12,18,0,377.0,39.0,1.5,17.0,87.0,29.76,19.86
2016,3,12,18,15,188.5,19.5,1.55,16.5,43.5,14.47,4.2
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,65.0,10.0,2.7,14.0,13.5,27.13,0.0
2016,3,13,7,0,130.0,20.0,3.0,15.0,27.0,74.45,15.81
2016,3,13,7,15,265.0,36.0,3.25,15.5,72.0,154.71,114.85
2016,3,13,7,30,400.0,52.0,3.5,16.0,117.0,242.4,191.32
2016,3,13,7,45,494.5,61.0,3.75,16.5,174.0,315.76,255.31
2016,3,13,8,0,589.0,70.0,4.0,17.0,231.0,396.81,324.02
2016,3,13,8,15,324.5,111.0,4.1,17.5,203.0,318.94,261.1
2016,3,13,8,30,60.0,152.0,4.2,18.0,175.0,197.78,159.24
2016,3,13,8,45,433.5,119.0,4.35,19.0,321.0,420.7,344.0
2016,3,13,9,0,807.0,86.0,4.5,20.0,467.0,651.52,524.91
2016,3,13,9,15,833.0,89.5,4.4,20.5,520.5,700.0,557.32
2016,3,13,9,30,859.0,93.0,4.3,21.0,574.0,747.47,588.79
2016,3,13,9,45,886.5,92.5,4.2,22.0,625.0,785.99,612.07
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,827.22,636.81
2016,3,13,10,15,927.0,94.0,4.1,23.5,717.5,857.54,655.09
