Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,239.0,423.0,6.4,26.0,631.0,635.52,480.68
2016,3,23,12,15,552.5,285.5,6.25,26.0,769.0,774.82,590.16
2016,3,23,12,30,866.0,148.0,6.1,26.0,907.0,897.47,679.53
2016,3,23,12,45,569.0,291.5,5.95,26.5,790.0,771.17,583.77
2016,3,23,13,0,272.0,435.0,5.8,27.0,673.0,648.17,485.78
2016,3,23,13,15,325.0,412.5,5.65,27.0,693.5,658.51,494.73
2016,3,23,13,30,378.0,390.0,5.5,27.0,714.0,665.49,500.59
2016,3,23,13,45,248.5,399.5,5.4,27.0,610.5,563.21,423.92
2016,3,23,14,0,119.0,409.0,5.3,27.0,507.0,469.7,353.0
2016,3,23,14,15,476.0,274.0,5.15,27.0,646.0,574.67,437.82
2016,3,23,14,30,833.0,139.0,5.0,27.0,785.0,655.17,500.49
2016,3,23,14,45,561.5,235.0,4.9,27.0,662.0,545.1,414.7
2016,3,23,15,0,290.0,331.0,4.8,27.0,539.0,457.81,346.34
2016,3,23,15,15,534.5,229.5,4.65,26.5,584.0,470.38,357.31
2016,3,23,15,30,779.0,128.0,4.5,26.0,629.0,463.32,350.29
2016,3,23,15,45,754.0,125.5,4.4,26.0,580.0,407.11,304.05
2016,3,23,16,0,729.0,123.0,4.3,26.0,531.0,355.17,260.34
2016,3,23,16,15,700.0,117.5,4.05,25.5,478.5,301.12,214.89
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,249.48,171.12
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,197.46,128.14
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,150.03,91.39
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,103.42,60.91
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,62.96,43.01
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,49.57,37.14
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,40.88,29.19
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,27.88,16.83
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.96,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.85,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,82.06,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,178.89,134.56
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,253.17,204.71
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,338.18,281.82
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,408.13,344.65
2016,3,24,8,0,709.0,64.0,6.9,11.0,292.0,481.34,408.35
2016,3,24,8,15,750.5,69.0,6.9,11.5,351.5,542.5,459.79
2016,3,24,8,30,792.0,74.0,6.9,12.0,411.0,605.23,510.82
2016,3,24,8,45,822.5,77.5,6.95,12.5,468.0,659.85,553.59
2016,3,24,9,0,853.0,81.0,7.0,13.0,525.0,714.33,593.81
2016,3,24,9,15,873.5,84.0,6.95,13.5,578.0,755.85,622.89
2016,3,24,9,30,894.0,87.0,6.9,14.0,631.0,800.2,653.74
2016,3,24,9,45,912.5,88.5,6.85,14.5,679.5,839.47,680.26
2016,3,24,10,0,931.0,90.0,6.8,15.0,728.0,876.58,704.85
2016,3,24,10,15,942.0,92.0,6.75,15.5,769.0,905.4,723.04
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,931.23,738.94
2016,3,24,10,45,964.0,94.0,6.65,16.5,844.0,951.74,750.9
2016,3,24,11,0,975.0,94.0,6.6,17.0,878.0,968.95,760.5
2016,3,24,11,15,980.5,95.0,6.5,17.0,903.0,978.82,766.08
2016,3,24,11,30,986.0,96.0,6.4,17.0,928.0,985.05,769.19
2016,3,24,11,45,988.5,97.0,6.35,17.5,944.0,984.88,766.67
2016,3,24,12,0,991.0,98.0,6.3,18.0,960.0,981.0,761.68
2016,3,24,12,15,992.5,98.5,6.2,18.0,966.5,972.02,754.43
2016,3,24,12,30,994.0,99.0,6.1,18.0,973.0,959.39,744.74
2016,3,24,12,45,993.5,99.0,6.1,18.5,971.0,940.96,730.2
2016,3,24,13,0,993.0,99.0,6.1,19.0,969.0,919.08,713.36
2016,3,24,13,15,991.0,98.5,6.0,19.0,957.0,892.15,693.87
2016,3,24,13,30,989.0,98.0,5.9,19.0,945.0,862.05,672.18
2016,3,24,13,45,984.5,97.0,5.85,19.0,924.5,826.57,646.84
2016,3,24,14,0,980.0,96.0,5.8,19.0,904.0,788.38,619.47
2016,3,24,14,15,974.0,95.0,5.7,19.0,875.0,746.64,589.18
2016,3,24,14,30,968.0,94.0,5.6,19.0,846.0,702.65,555.06
2016,3,24,14,45,956.5,93.5,5.55,19.0,808.5,653.82,516.46
2016,3,24,15,0,945.0,93.0,5.5,19.0,771.0,603.64,475.97
2016,3,24,15,15,932.5,91.0,5.35,19.0,727.0,550.5,432.03
2016,3,24,15,30,920.0,89.0,5.2,19.0,683.0,496.62,386.46
2016,3,24,15,45,905.0,85.5,5.1,19.0,633.0,439.92,337.68
2016,3,24,16,0,890.0,82.0,5.0,19.0,583.0,383.26,287.79
2016,3,24,16,15,866.5,79.0,4.65,18.5,528.0,320.76,232.86
2016,3,24,16,30,843.0,76.0,4.3,18.0,473.0,263.77,181.93
2016,3,24,16,45,812.0,71.0,3.95,18.0,414.5,205.47,130.92
2016,3,24,17,0,781.0,66.0,3.6,18.0,356.0,150.12,85.54
2016,3,24,17,15,731.5,61.0,3.15,17.0,296.0,96.69,49.41
2016,3,24,17,30,682.0,56.0,2.7,16.0,236.0,48.84,29.76
2016,3,24,17,45,601.0,48.0,2.3,15.0,178.5,32.93,23.65
2016,3,24,18,0,520.0,40.0,1.9,14.0,121.0,28.97,19.86
2016,3,24,18,15,369.0,28.0,1.85,13.5,73.0,21.01,11.93
2016,3,24,18,30,218.0,16.0,1.8,13.0,25.0,12.4,0.0
2016,3,24,18,45,109.0,8.0,1.75,12.5,12.5,7.86,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,194.0,16.5,0.95,7.5,37.0,91.31,16.02
2016,3,25,7,0,388.0,33.0,1.0,8.0,74.0,197.9,150.28
2016,3,25,7,15,492.5,43.0,0.9,8.5,128.5,272.12,218.2
2016,3,25,7,30,597.0,53.0,0.8,9.0,183.0,356.39,290.95
2016,3,25,7,45,656.0,60.0,0.75,10.0,242.0,422.81,346.26
2016,3,25,8,0,715.0,67.0,0.7,11.0,301.0,490.97,400.06
2016,3,25,8,15,754.5,72.5,1.05,12.0,359.5,551.9,448.83
2016,3,25,8,30,794.0,78.0,1.4,13.0,418.0,614.2,496.96
2016,3,25,8,45,818.5,82.5,1.8,14.5,474.0,665.99,534.76
2016,3,25,9,0,843.0,87.0,2.2,16.0,530.0,717.2,569.69
2016,3,25,9,15,862.5,90.0,2.15,16.5,582.0,761.99,598.36
2016,3,25,9,30,882.0,93.0,2.1,17.0,634.0,800.72,622.14
2016,3,25,9,45,893.5,97.0,2.05,17.5,679.5,836.7,643.62
2016,3,25,10,0,905.0,101.0,2.0,18.0,725.0,870.18,663.03
2016,3,25,10,15,915.5,103.0,1.95,18.0,764.5,897.91,679.58
2016,3,25,10,30,926.0,105.0,1.9,18.0,804.0,922.72,694.13
2016,3,25,10,45,930.5,108.5,1.85,18.5,835.5,940.73,702.79
2016,3,25,11,0,935.0,112.0,1.8,19.0,867.0,955.33,709.27
2016,3,25,11,15,940.0,113.0,1.75,19.0,891.0,964.3,713.49
2016,3,25,11,30,945.0,114.0,1.7,19.0,915.0,969.77,715.58
2016,3,25,11,45,943.5,117.5,1.7,19.5,929.0,968.4,712.71
2016,3,25,12,0,942.0,121.0,1.7,20.0,943.0,963.46,707.76
2016,3,25,12,15,942.5,121.5,1.7,20.0,949.0,953.79,701.25
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,940.67,692.68
2016,3,25,12,45,937.0,124.5,1.75,20.5,950.5,920.59,679.0
2016,3,25,13,0,931.0,127.0,1.8,21.0,946.0,897.43,663.39
2016,3,25,13,15,927.5,126.5,1.9,21.0,933.5,870.49,647.06
2016,3,25,13,30,924.0,126.0,2.0,21.0,921.0,840.68,628.66
2016,3,25,13,45,915.0,126.5,2.1,21.5,899.0,804.98,604.87
2016,3,25,14,0,906.0,127.0,2.2,22.0,877.0,767.04,579.36
2016,3,25,14,15,898.0,125.5,2.25,22.0,847.5,725.92,551.26
2016,3,25,14,30,890.0,124.0,2.3,22.0,818.0,682.93,520.33
2016,3,25,14,45,879.0,121.5,2.4,22.0,781.0,635.58,485.7
2016,3,25,15,0,868.0,119.0,2.5,22.0,744.0,584.53,447.41
2016,3,25,15,15,853.0,116.0,2.55,21.5,700.0,532.26,407.58
2016,3,25,15,30,838.0,113.0,2.6,21.0,656.0,479.74,366.17
2016,3,25,15,45,818.5,109.5,2.65,21.0,606.5,424.96,321.04
2016,3,25,16,0,799.0,106.0,2.7,21.0,557.0,370.93,275.26
2016,3,25,16,15,772.5,101.5,2.45,20.5,503.0,314.93,227.31
2016,3,25,16,30,746.0,97.0,2.2,20.0,449.0,257.45,177.86
2016,3,25,16,45,710.0,90.5,2.0,20.0,392.5,202.02,130.76
2016,3,25,17,0,674.0,84.0,1.8,20.0,336.0,150.2,89.18
2016,3,25,17,15,620.5,76.5,1.65,18.5,278.5,100.11,55.47
2016,3,25,17,30,567.0,69.0,1.5,17.0,221.0,56.08,35.81
2016,3,25,17,45,483.5,58.5,1.4,16.0,166.0,41.85,31.44
2016,3,25,18,0,400.0,48.0,1.3,15.0,111.0,36.18,26.1
2016,3,25,18,15,265.5,32.5,1.3,14.5,67.0,25.14,15.42
2016,3,25,18,30,131.0,17.0,1.3,14.0,23.0,13.25,0.0
2016,3,25,18,45,65.5,8.5,1.35,14.0,11.5,8.36,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,99.5,21.5,0.75,10.5,32.5,67.76,20.9
2016,3,26,7,0,199.0,43.0,0.8,11.0,65.0,140.72,106.63
2016,3,26,7,15,295.0,60.5,0.95,11.5,115.0,209.86,167.71
2016,3,26,7,30,391.0,78.0,1.1,12.0,165.0,288.58,235.31
2016,3,26,7,45,195.5,82.0,1.25,13.0,125.5,199.92,164.23
2016,3,26,8,0,0.0,86.0,1.4,14.0,86.0,84.69,66.27
2016,3,26,8,15,25.0,130.5,1.55,14.5,141.5,151.92,122.67
2016,3,26,8,30,50.0,175.0,1.7,15.0,197.0,217.74,176.16
2016,3,26,8,45,383.0,149.5,1.85,16.0,350.0,442.5,359.78
2016,3,26,9,0,716.0,124.0,2.0,17.0,503.0,672.33,534.77
2016,3,26,9,15,442.0,205.0,1.95,17.5,446.5,571.88,451.09
2016,3,26,9,30,168.0,286.0,1.9,18.0,390.0,439.35,343.94
2016,3,26,9,45,166.5,310.5,1.9,18.5,420.0,466.75,363.44
2016,3,26,10,0,165.0,335.0,1.9,19.0,450.0,493.24,381.04
2016,3,26,10,15,98.5,321.5,1.9,19.5,391.0,414.15,319.26
2016,3,26,10,30,32.0,308.0,1.9,20.0,332.0,341.28,261.79
2016,3,26,10,45,228.0,325.0,1.9,20.5,509.0,546.03,418.21
2016,3,26,11,0,424.0,342.0,1.9,21.0,686.0,744.47,559.23
2016,3,26,11,15,475.0,336.0,1.9,21.0,732.0,783.23,584.51
2016,3,26,11,30,526.0,330.0,1.9,21.0,778.0,820.43,609.92
2016,3,26,11,45,535.0,336.0,1.95,21.5,798.5,829.8,614.68
2016,3,26,12,0,544.0,342.0,2.0,22.0,819.0,836.85,618.19
2016,3,26,12,15,569.5,334.0,2.05,22.0,836.0,842.34,622.57
2016,3,26,12,30,595.0,326.0,2.1,22.0,853.0,845.19,625.22
2016,3,26,12,45,597.5,323.5,2.15,22.5,851.5,830.94,614.74
2016,3,26,13,0,600.0,321.0,2.2,23.0,850.0,814.53,602.95
2016,3,26,13,15,508.0,347.5,2.2,23.0,791.5,747.26,555.16
2016,3,26,13,30,416.0,374.0,2.2,23.0,733.0,682.51,508.83
2016,3,26,13,45,480.5,342.5,2.25,23.0,748.0,684.8,512.73
2016,3,26,14,0,545.0,311.0,2.3,23.0,763.0,681.93,512.23
2016,3,26,14,15,505.0,310.0,2.25,23.0,718.0,630.54,474.99
2016,3,26,14,30,465.0,309.0,2.2,23.0,673.0,580.88,438.87
2016,3,26,14,45,463.5,294.0,2.15,23.0,643.0,543.7,411.83
2016,3,26,15,0,462.0,279.0,2.1,23.0,613.0,505.78,383.65
2016,3,26,15,15,480.0,254.5,2.05,23.0,583.5,468.61,355.58
2016,3,26,15,30,498.0,230.0,2.0,23.0,554.0,429.09,324.88
2016,3,26,15,45,483.5,216.5,1.95,23.0,512.0,383.66,288.93
2016,3,26,16,0,469.0,203.0,1.9,23.0,470.0,339.11,252.97
2016,3,26,16,15,315.5,205.0,1.7,22.5,377.0,271.34,202.1
2016,3,26,16,30,162.0,207.0,1.5,22.0,284.0,219.57,165.27
2016,3,26,16,45,149.5,183.5,1.35,21.5,247.5,185.84,139.04
2016,3,26,17,0,137.0,160.0,1.2,21.0,211.0,153.57,114.14
2016,3,26,17,15,124.0,134.0,1.1,20.0,175.0,120.98,89.86
2016,3,26,17,30,111.0,108.0,1.0,19.0,139.0,90.2,68.22
2016,3,26,17,45,87.5,83.5,0.95,18.5,104.0,68.98,54.65
2016,3,26,18,0,64.0,59.0,0.9,18.0,69.0,49.98,37.66
2016,3,26,18,15,32.0,36.5,0.9,17.5,41.5,33.24,22.0
2016,3,26,18,30,0.0,14.0,0.9,17.0,14.0,13.51,0.0
2016,3,26,18,45,0.0,7.0,0.95,17.0,7.0,6.88,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,22.5,2.15,15.5,33.5,61.93,24.79
2016,3,27,7,0,182.0,45.0,2.6,16.0,67.0,137.4,103.17
2016,3,27,7,15,275.0,63.5,2.85,16.5,116.0,206.01,163.01
2016,3,27,7,30,368.0,82.0,3.1,17.0,165.0,283.83,229.54
2016,3,27,7,45,428.5,96.0,3.4,17.5,219.5,347.78,283.68
2016,3,27,8,0,489.0,110.0,3.7,18.0,274.0,416.58,340.16
2016,3,27,8,15,536.5,120.0,3.9,18.0,330.0,477.07,389.12
2016,3,27,8,30,584.0,130.0,4.1,18.0,386.0,543.26,441.28
2016,3,27,8,45,397.0,182.5,4.35,18.5,367.0,490.34,395.94
2016,3,27,9,0,210.0,235.0,4.6,19.0,348.0,408.56,327.43
2016,3,27,9,15,105.0,184.0,4.8,19.0,240.5,276.15,221.07
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,129.87,100.42
2016,3,27,9,45,48.5,229.5,5.2,19.5,263.5,274.36,216.75
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,418.45,328.43
2016,3,27,10,15,442.5,247.5,5.45,20.0,581.5,655.63,517.5
2016,3,27,10,30,788.0,169.0,5.5,20.0,769.0,883.56,687.92
2016,3,27,10,45,805.5,167.5,5.6,20.5,803.0,902.16,698.05
2016,3,27,11,0,823.0,166.0,5.7,21.0,837.0,921.43,709.84
2016,3,27,11,15,830.5,167.5,5.65,21.0,861.0,931.84,715.96
2016,3,27,11,30,838.0,169.0,5.6,21.0,885.0,939.08,720.01
2016,3,27,11,45,865.0,156.0,5.6,21.0,906.0,945.97,724.26
2016,3,27,12,0,892.0,143.0,5.6,21.0,927.0,945.81,723.71
2016,3,27,12,15,894.0,143.0,5.5,21.0,933.5,937.13,716.73
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,925.16,707.63
2016,3,27,12,45,901.5,139.5,5.35,21.5,939.0,909.58,695.08
2016,3,27,13,0,907.0,136.0,5.3,22.0,938.0,890.71,680.39
2016,3,27,13,15,904.5,135.0,5.2,22.0,926.5,864.49,661.7
2016,3,27,13,30,902.0,134.0,5.1,22.0,915.0,835.45,641.11
2016,3,27,13,45,902.0,130.0,5.1,22.0,896.0,802.79,618.48
2016,3,27,14,0,902.0,126.0,5.1,22.0,877.0,767.43,593.85
2016,3,27,14,15,895.0,124.5,5.05,22.0,848.5,727.03,564.61
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,684.71,532.37
2016,3,27,14,45,882.0,118.5,4.95,22.0,784.5,638.53,496.72
2016,3,27,15,0,876.0,114.0,4.9,22.0,749.0,590.76,459.08
2016,3,27,15,15,862.5,111.0,4.85,22.0,706.0,536.18,415.41
2016,3,27,15,30,849.0,108.0,4.8,22.0,663.0,483.8,372.28
2016,3,27,15,45,834.5,103.5,4.75,22.0,614.5,429.51,326.57
2016,3,27,16,0,820.0,99.0,4.7,22.0,566.0,375.42,279.91
2016,3,27,16,15,795.0,94.5,4.45,21.5,512.0,318.64,230.78
2016,3,27,16,30,770.0,90.0,4.2,21.0,458.0,263.7,182.74
2016,3,27,16,45,738.0,84.0,4.0,20.5,401.5,208.22,135.22
2016,3,27,17,0,706.0,78.0,3.8,20.0,345.0,152.31,89.76
2016,3,27,17,15,654.5,71.5,3.35,19.0,287.0,101.19,54.44
2016,3,27,17,30,603.0,65.0,2.9,18.0,229.0,55.86,33.19
2016,3,27,17,45,525.5,55.5,2.5,17.0,173.5,38.91,28.72
2016,3,27,18,0,448.0,46.0,2.1,16.0,118.0,33.99,24.11
2016,3,27,18,15,224.0,36.5,2.05,15.5,72.5,28.05,17.95
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,24.34,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,13.27,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,95.25,49.39
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,198.69,154.6
2016,3,28,7,15,464.0,48.0,3.15,10.0,135.0,271.59,220.76
2016,3,28,7,30,562.0,59.0,3.2,11.0,189.0,353.78,292.64
2016,3,28,7,45,620.5,66.5,3.3,12.0,247.0,419.56,348.98
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,489.47,406.32
2016,3,28,8,15,719.0,79.5,3.45,13.5,363.0,549.2,454.11
2016,3,28,8,30,759.0,85.0,3.5,14.0,421.0,608.18,499.78
2016,3,28,8,45,785.0,90.0,3.55,15.0,476.0,660.35,537.36
2016,3,28,9,0,811.0,95.0,3.6,16.0,531.0,712.1,572.33
2016,3,28,9,15,831.5,98.5,3.45,16.5,582.5,757.19,601.79
2016,3,28,9,30,852.0,102.0,3.3,17.0,634.0,800.84,629.53
2016,3,28,9,45,865.0,106.0,3.2,17.5,679.5,837.14,651.7
2016,3,28,10,0,878.0,110.0,3.1,18.0,725.0,866.3,668.54
2016,3,28,10,15,889.0,112.0,3.0,18.5,764.5,893.74,684.01
2016,3,28,10,30,900.0,114.0,2.9,19.0,804.0,918.37,697.38
2016,3,28,10,45,905.5,117.0,2.85,19.5,835.0,936.14,706.38
2016,3,28,11,0,911.0,120.0,2.8,20.0,866.0,950.63,713.24
2016,3,28,11,15,916.5,121.0,2.7,20.0,889.5,959.68,717.48
2016,3,28,11,30,922.0,122.0,2.6,20.0,913.0,965.32,719.56
2016,3,28,11,45,922.0,124.5,2.55,20.5,927.0,964.03,716.27
2016,3,28,12,0,922.0,127.0,2.5,21.0,941.0,959.26,710.89
2016,3,28,12,15,922.5,127.5,2.45,21.0,946.5,949.53,703.77
2016,3,28,12,30,923.0,128.0,2.4,21.0,952.0,936.44,694.59
2016,3,28,12,45,918.5,130.0,2.35,21.5,947.5,917.22,680.18
2016,3,28,13,0,914.0,132.0,2.3,22.0,943.0,894.95,663.92
2016,3,28,13,15,910.0,131.0,2.2,22.0,930.5,867.31,645.03
2016,3,28,13,30,906.0,130.0,2.1,22.0,918.0,836.92,624.35
2016,3,28,13,45,896.5,131.0,2.05,22.5,895.5,801.64,599.63
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,764.22,573.49
2016,3,28,14,15,878.5,130.5,1.95,23.0,844.0,723.27,545.17
2016,3,28,14,30,870.0,129.0,1.9,23.0,815.0,678.95,513.16
2016,3,28,14,45,857.5,127.5,1.9,23.0,777.5,631.85,478.74
2016,3,28,15,0,845.0,126.0,1.9,23.0,740.0,583.82,442.75
2016,3,28,15,15,830.0,123.0,1.9,23.0,696.5,532.44,403.37
2016,3,28,15,30,815.0,120.0,1.9,23.0,653.0,480.89,362.71
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.0,426.5,318.92
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,373.06,274.64
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,314.22,225.62
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,260.7,180.13
2016,3,28,16,45,681.0,97.0,1.75,21.5,391.5,206.61,135.0
2016,3,28,17,0,643.0,91.0,1.7,21.0,335.0,156.4,95.02
2016,3,28,17,15,590.0,83.0,1.55,20.0,278.5,107.4,61.3
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,64.47,40.37
2016,3,28,17,45,457.0,63.5,1.25,18.0,168.0,45.88,34.72
2016,3,28,18,0,377.0,52.0,1.1,17.0,114.0,39.5,28.83
2016,3,28,18,15,253.5,35.5,1.1,16.5,70.0,27.17,17.24
2016,3,28,18,30,130.0,19.0,1.1,16.0,26.0,14.8,0.0
2016,3,28,18,45,65.0,9.5,1.15,15.5,13.0,9.34,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,121.5,23.0,1.6,14.0,38.5,80.33,44.87
2016,3,29,7,0,243.0,46.0,1.9,15.0,77.0,162.87,124.36
2016,3,29,7,15,334.0,61.5,2.05,15.5,127.5,231.0,184.04
2016,3,29,7,30,425.0,77.0,2.2,16.0,178.0,308.12,249.93
2016,3,29,7,45,490.0,87.5,2.4,17.0,233.5,373.63,304.46
2016,3,29,8,0,555.0,98.0,2.6,18.0,289.0,447.46,363.55
2016,3,29,8,15,277.5,96.5,2.65,18.5,192.0,292.51,238.6
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,92.53,70.98
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,91.74,70.14
2016,3,29,9,0,0.0,94.0,2.8,20.0,94.0,91.09,69.22
2016,3,29,9,15,0.0,85.5,2.8,20.5,85.5,82.73,62.06
2016,3,29,9,30,0.0,77.0,2.8,21.0,77.0,74.5,55.1
2016,3,29,9,45,0.0,109.5,2.85,21.5,109.5,106.3,80.33
2016,3,29,10,0,0.0,142.0,2.9,22.0,142.0,138.5,105.43
2016,3,29,10,15,5.5,188.5,2.9,22.0,192.5,189.56,145.34
2016,3,29,10,30,11.0,235.0,2.9,22.0,243.0,240.87,184.77
2016,3,29,10,45,6.5,194.5,2.95,22.5,199.0,196.04,149.39
2016,3,29,11,0,2.0,154.0,3.0,23.0,155.0,151.78,114.54
2016,3,29,11,15,1.0,140.0,3.0,23.0,140.5,137.05,102.96
2016,3,29,11,30,0.0,126.0,3.0,23.0,126.0,122.39,91.39
2016,3,29,11,45,3.0,151.0,3.05,23.5,153.5,149.5,112.37
2016,3,29,12,0,6.0,176.0,3.1,24.0,181.0,176.51,133.0
2016,3,29,12,15,5.0,171.0,3.1,24.0,175.5,170.54,128.27
2016,3,29,12,30,4.0,166.0,3.1,24.0,170.0,164.6,123.63
2016,3,29,12,45,4.0,165.0,3.15,24.5,169.0,163.42,122.5
2016,3,29,13,0,4.0,164.0,3.2,25.0,168.0,162.23,121.38
2016,3,29,13,15,2.0,130.0,3.2,25.0,132.0,127.54,94.59
2016,3,29,13,30,0.0,96.0,3.2,25.0,96.0,93.02,67.76
2016,3,29,13,45,0.0,111.5,3.25,25.5,111.5,107.95,79.35
2016,3,29,14,0,0.0,127.0,3.3,26.0,127.0,122.81,90.79
2016,3,29,14,15,0.0,129.5,3.35,26.0,129.5,125.14,92.71
2016,3,29,14,30,0.0,132.0,3.4,26.0,132.0,127.46,94.65
2016,3,29,14,45,0.0,101.5,3.45,26.0,101.5,98.22,72.03
2016,3,29,15,0,0.0,71.0,3.5,26.0,71.0,68.73,49.0
2016,3,29,15,15,0.0,63.5,3.55,26.0,63.5,61.44,43.38
2016,3,29,15,30,0.0,56.0,3.6,26.0,56.0,54.17,37.72
2016,3,29,15,45,5.0,124.5,3.65,26.0,127.5,121.75,91.39
2016,3,29,16,0,10.0,193.0,3.7,26.0,199.0,185.45,141.37
2016,3,29,16,15,5.0,161.5,3.65,25.5,164.5,154.11,117.48
2016,3,29,16,30,0.0,130.0,3.6,25.0,130.0,123.42,93.95
2016,3,29,16,45,0.0,113.5,3.55,24.5,113.5,107.81,82.0
2016,3,29,17,0,0.0,97.0,3.5,24.0,97.0,92.25,69.86
2016,3,29,17,15,0.0,80.5,3.35,23.5,80.5,76.76,57.55
2016,3,29,17,30,0.0,64.0,3.2,23.0,64.0,61.34,45.04
2016,3,29,17,45,0.0,48.0,3.1,22.5,48.0,46.37,34.48
2016,3,29,18,0,0.0,32.0,3.0,22.0,32.0,30.89,20.84
2016,3,29,18,15,0.0,19.5,3.1,21.5,19.5,18.81,9.94
2016,3,29,18,30,0.0,7.0,3.2,21.0,7.0,6.75,0.0
2016,3,29,18,45,0.0,3.5,3.3,21.0,3.5,3.44,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.7,20.0,3.0,2.89,0.0
2016,3,30,7,0,0.0,6.0,3.7,20.0,6.0,5.78,0.0
2016,3,30,7,15,0.0,10.0,3.75,20.0,10.0,9.64,2.35
2016,3,30,7,30,0.0,14.0,3.8,20.0,14.0,13.5,5.66
2016,3,30,7,45,0.0,18.5,3.85,20.5,18.5,17.84,9.31
2016,3,30,8,0,0.0,23.0,3.9,21.0,23.0,22.19,12.9
2016,3,30,8,15,0.0,46.5,3.95,21.0,46.5,44.92,31.72
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,67.67,50.32
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,73.01,54.48
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,78.35,58.62
2016,3,30,9,15,0.0,84.0,4.35,21.0,84.0,81.27,60.78
2016,3,30,9,30,0.0,87.0,4.6,21.0,87.0,84.2,62.95
2016,3,30,9,45,0.0,84.0,4.9,21.5,84.0,81.3,60.31
2016,3,30,10,0,0.0,81.0,5.2,22.0,81.0,78.41,57.72
2016,3,30,10,15,0.0,114.0,5.35,22.0,114.5,110.7,83.36
2016,3,30,10,30,0.0,147.0,5.5,22.0,148.0,143.24,108.94
2016,3,30,10,45,4.0,176.5,5.65,22.5,180.5,175.93,134.35
2016,3,30,11,0,8.0,206.0,5.8,23.0,213.0,208.64,159.5
2016,3,30,11,15,8.5,207.0,5.8,23.0,214.5,209.88,160.25
2016,3,30,11,30,9.0,208.0,5.8,23.0,216.0,211.09,161.05
2016,3,30,11,45,9.0,207.0,5.8,23.5,215.0,209.85,159.65
2016,3,30,12,0,9.0,206.0,5.8,24.0,214.0,208.58,158.27
2016,3,30,12,15,10.5,224.5,5.7,24.0,234.0,227.66,172.89
2016,3,30,12,30,12.0,243.0,5.6,24.0,254.0,246.55,187.3
2016,3,30,12,45,16.0,283.5,5.6,24.5,298.5,288.7,219.02
2016,3,30,13,0,20.0,324.0,5.6,25.0,343.0,330.28,249.91
2016,3,30,13,15,48.0,373.0,5.5,25.0,416.0,399.13,302.07
2016,3,30,13,30,76.0,422.0,5.4,25.0,489.0,464.21,350.58
2016,3,30,13,45,81.0,415.0,5.3,25.5,484.5,456.59,344.3
2016,3,30,14,0,86.0,408.0,5.2,26.0,480.0,448.44,337.87
2016,3,30,14,15,69.5,381.5,5.1,26.0,438.5,407.15,307.27
2016,3,30,14,30,53.0,355.0,5.0,26.0,397.0,367.3,277.67
2016,3,30,14,45,116.0,356.0,4.95,26.0,442.5,398.62,302.44
2016,3,30,15,0,179.0,357.0,4.9,26.0,488.0,426.36,323.73
2016,3,30,15,15,265.5,320.0,4.7,26.0,502.0,423.34,321.73
2016,3,30,15,30,352.0,283.0,4.5,26.0,516.0,415.29,314.92
2016,3,30,15,45,245.5,273.0,4.3,26.0,430.0,341.9,258.82
2016,3,30,16,0,139.0,263.0,4.1,26.0,344.0,283.21,214.6
2016,3,30,16,15,119.0,236.5,3.8,25.5,301.0,244.44,185.18
2016,3,30,16,30,99.0,210.0,3.5,25.0,258.0,212.31,160.77
2016,3,30,16,45,94.5,185.0,3.25,25.0,226.5,182.42,137.31
2016,3,30,17,0,90.0,160.0,3.0,25.0,195.0,153.16,114.42
2016,3,30,17,15,324.5,115.0,2.65,24.0,210.5,115.22,76.23
2016,3,30,17,30,559.0,70.0,2.3,23.0,226.0,63.01,36.75
2016,3,30,17,45,488.0,59.5,2.0,22.5,172.5,41.95,30.68
2016,3,30,18,0,417.0,49.0,1.7,22.0,119.0,36.31,25.51
2016,3,30,18,15,289.0,35.0,1.7,21.5,74.5,26.83,16.66
2016,3,30,18,30,161.0,21.0,1.7,21.0,30.0,16.38,0.67
2016,3,30,18,45,80.5,10.5,1.7,20.5,15.0,10.32,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,9.0,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,18.0,8.0,1.7,17.0,9.0,13.04,0.0
2016,3,31,6,45,128.0,29.0,2.0,17.5,45.5,93.82,59.46
2016,3,31,7,0,238.0,50.0,2.3,18.0,82.0,167.38,127.68
2016,3,31,7,15,329.0,65.5,2.4,18.5,133.0,235.99,186.88
2016,3,31,7,30,420.0,81.0,2.5,19.0,184.0,313.53,252.25
2016,3,31,7,45,504.0,87.0,2.65,19.5,242.0,386.9,312.83
2016,3,31,8,0,588.0,93.0,2.8,20.0,300.0,465.65,375.83
2016,3,31,8,15,632.5,100.0,2.95,20.5,357.5,526.46,422.92
2016,3,31,8,30,677.0,107.0,3.1,21.0,415.0,589.26,470.17
2016,3,31,8,45,726.5,106.0,3.3,22.0,473.5,648.06,512.68
2016,3,31,9,0,776.0,105.0,3.5,23.0,532.0,705.82,551.93
2016,3,31,9,15,799.5,109.0,3.55,23.5,584.0,752.67,582.67
2016,3,31,9,30,823.0,113.0,3.6,24.0,636.0,798.33,612.11
2016,3,31,9,45,854.0,109.5,3.65,24.5,686.0,840.46,638.65
2016,3,31,10,0,885.0,106.0,3.7,25.0,736.0,876.41,660.64
2016,3,31,10,15,897.5,108.0,3.7,25.5,776.5,905.23,677.34
2016,3,31,10,30,910.0,110.0,3.7,26.0,817.0,931.25,692.11
2016,3,31,10,45,925.5,107.5,3.7,26.5,851.5,952.23,703.46
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,970.17,712.84
2016,3,31,11,15,947.0,106.5,3.7,27.0,910.5,980.32,718.58
2016,3,31,11,30,953.0,108.0,3.7,27.0,935.0,986.95,722.19
2016,3,31,11,45,958.0,108.0,3.7,27.5,951.0,987.55,720.57
2016,3,31,12,0,963.0,108.0,3.7,28.0,967.0,984.54,716.78
2016,3,31,12,15,964.5,108.5,3.7,28.0,973.5,975.29,710.49
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,962.51,702.06
2016,3,31,12,45,967.0,107.5,3.7,28.0,977.5,943.86,689.88
2016,3,31,13,0,968.0,106.0,3.7,28.0,975.0,921.85,675.59
2016,3,31,13,15,965.5,105.5,3.7,28.0,962.5,894.64,657.88
2016,3,31,13,30,963.0,105.0,3.7,28.0,950.0,864.42,638.17
2016,3,31,13,45,960.5,103.5,3.7,28.0,929.5,830.36,615.82
2016,3,31,14,0,958.0,102.0,3.7,28.0,909.0,793.56,591.51
2016,3,31,14,15,951.5,100.5,3.65,28.0,880.0,751.43,563.15
2016,3,31,14,30,945.0,99.0,3.6,28.0,851.0,707.19,531.91
2016,3,31,14,45,933.5,98.5,3.6,28.0,813.5,658.94,496.41
2016,3,31,15,0,922.0,98.0,3.6,28.0,776.0,609.43,459.13
2016,3,31,15,15,910.0,96.0,3.5,27.5,732.0,557.29,419.56
2016,3,31,15,30,898.0,94.0,3.4,27.0,688.0,504.44,378.23
2016,3,31,15,45,882.5,90.5,3.3,27.0,638.5,448.35,332.55
2016,3,31,16,0,867.0,87.0,3.2,27.0,589.0,392.43,285.81
2016,3,31,16,15,844.0,83.5,2.95,26.5,534.5,330.53,234.04
2016,3,31,16,30,821.0,80.0,2.7,26.0,480.0,274.14,185.79
2016,3,31,16,45,789.5,75.5,2.45,25.5,422.0,217.03,137.62
2016,3,31,17,0,758.0,71.0,2.2,25.0,364.0,162.96,94.0
2016,3,31,17,15,709.5,65.5,2.1,23.5,304.5,109.87,57.15
2016,3,31,17,30,661.0,60.0,2.0,22.0,245.0,58.66,30.77
2016,3,31,17,45,571.5,53.0,1.9,21.0,187.0,36.26,25.96
2016,3,31,18,0,482.0,46.0,1.8,20.0,129.0,33.43,23.28
2016,3,31,18,15,345.5,33.5,1.9,19.5,81.0,25.27,15.58
2016,3,31,18,30,209.0,21.0,2.0,19.0,33.0,16.47,1.85
2016,3,31,18,45,104.5,10.5,2.15,18.5,16.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.5,4.15,12.0,0.5,0.0,0.0
2016,4,1,6,30,0.0,1.0,4.2,12.0,1.0,0.98,0.0
2016,4,1,6,45,0.0,5.0,4.3,12.5,5.0,4.82,0.0
2016,4,1,7,0,0.0,9.0,4.4,13.0,9.0,8.67,1.61
2016,4,1,7,15,0.0,14.5,4.75,13.5,14.5,13.98,6.25
2016,4,1,7,30,0.0,20.0,5.1,14.0,20.0,19.29,10.87
2016,4,1,7,45,0.0,25.5,5.45,15.0,25.5,24.6,15.37
2016,4,1,8,0,0.0,31.0,5.8,16.0,31.0,29.92,19.78
2016,4,1,8,15,69.0,114.5,6.0,16.0,146.0,167.97,136.96
2016,4,1,8,30,138.0,198.0,6.2,16.0,261.0,311.09,255.0
2016,4,1,8,45,397.5,176.5,6.45,16.5,389.5,491.1,404.06
2016,4,1,9,0,657.0,155.0,6.7,17.0,518.0,677.53,553.19
2016,4,1,9,15,681.5,161.0,6.6,17.0,568.5,723.39,586.88
2016,4,1,9,30,706.0,167.0,6.5,17.0,619.0,768.38,619.53
2016,4,1,9,45,354.5,171.0,6.4,17.0,398.5,491.56,399.5
2016,4,1,10,0,3.0,175.0,6.3,17.0,178.0,174.05,136.2
2016,4,1,10,15,4.5,183.5,6.2,17.0,187.5,183.67,143.95
2016,4,1,10,30,6.0,192.0,6.1,17.0,197.0,193.3,151.42
2016,4,1,10,45,3.0,113.5,6.05,17.5,116.0,112.92,86.39
2016,4,1,11,0,0.0,35.0,6.0,18.0,35.0,33.89,22.03
2016,4,1,11,15,0.0,35.0,6.05,18.0,35.0,33.89,22.02
2016,4,1,11,30,0.0,35.0,6.1,18.0,35.0,33.9,22.0
2016,4,1,11,45,5.5,135.0,6.15,18.0,140.5,136.19,104.69
2016,4,1,12,0,11.0,235.0,6.2,18.0,246.0,238.85,186.0
2016,4,1,12,15,100.0,350.0,6.25,18.0,441.5,438.25,343.38
2016,4,1,12,30,189.0,465.0,6.3,18.0,637.0,625.87,486.02
2016,4,1,12,45,116.0,431.0,6.35,18.5,536.5,522.78,405.51
2016,4,1,13,0,43.0,397.0,6.4,19.0,436.0,421.34,326.06
2016,4,1,13,15,30.0,346.5,6.4,19.0,373.5,359.2,278.62
2016,4,1,13,30,17.0,296.0,6.4,19.0,311.0,298.68,231.82
2016,4,1,13,45,10.5,230.0,6.4,19.5,239.5,229.65,177.78
2016,4,1,14,0,4.0,164.0,6.4,20.0,168.0,161.21,123.68
2016,4,1,14,15,7.5,203.0,6.35,19.5,209.5,200.44,155.23
2016,4,1,14,30,11.0,242.0,6.3,19.0,251.0,238.82,186.0
2016,4,1,14,45,23.5,272.5,6.25,19.0,290.5,273.7,213.82
2016,4,1,15,0,36.0,303.0,6.2,19.0,330.0,302.44,236.69
2016,4,1,15,15,173.5,298.5,6.15,18.5,415.5,362.07,285.29
2016,4,1,15,30,311.0,294.0,6.1,18.0,501.0,407.1,320.62
2016,4,1,15,45,482.0,229.5,6.05,18.0,523.0,400.44,313.3
2016,4,1,16,0,653.0,165.0,6.0,18.0,545.0,378.67,291.22
2016,4,1,16,15,378.0,188.5,5.85,17.5,403.5,276.81,212.11
2016,4,1,16,30,103.0,212.0,5.7,17.0,262.0,215.59,169.01
2016,4,1,16,45,91.5,189.0,5.6,16.5,229.5,185.61,145.17
2016,4,1,17,0,80.0,166.0,5.5,16.0,197.0,156.96,122.43
2016,4,1,17,15,70.0,140.0,5.2,15.5,164.0,127.63,99.26
2016,4,1,17,30,60.0,114.0,4.9,15.0,131.0,99.74,77.71
2016,4,1,17,45,47.0,88.5,4.6,14.5,100.0,76.42,62.28
2016,4,1,18,0,34.0,63.0,4.3,14.0,69.0,55.77,43.56
2016,4,1,18,15,17.0,40.0,4.05,13.5,43.0,36.4,25.62
2016,4,1,18,30,0.0,17.0,3.8,13.0,17.0,16.41,2.94
2016,4,1,18,45,0.0,8.5,3.6,12.5,8.5,8.36,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,127.0,13.0,3.2,7.0,17.0,50.27,0.0
2016,4,2,6,45,287.0,27.0,3.35,7.5,60.5,148.99,106.15
2016,4,2,7,0,447.0,41.0,3.5,8.0,104.0,242.79,194.28
2016,4,2,7,15,535.5,50.0,3.45,9.0,160.5,315.19,259.92
2016,4,2,7,30,624.0,59.0,3.4,10.0,217.0,395.66,330.04
2016,4,2,7,45,679.5,65.0,3.4,11.0,277.0,461.88,386.02
2016,4,2,8,0,735.0,71.0,3.4,12.0,337.0,529.52,440.76
2016,4,2,8,15,771.5,76.0,3.4,13.0,396.0,589.62,487.2
2016,4,2,8,30,808.0,81.0,3.4,14.0,455.0,650.73,532.6
2016,4,2,8,45,834.0,84.5,3.45,15.5,511.5,703.23,567.33
2016,4,2,9,0,860.0,88.0,3.5,17.0,568.0,755.16,600.53
2016,4,2,9,15,878.5,91.0,3.35,17.5,620.0,795.14,625.51
2016,4,2,9,30,897.0,94.0,3.2,18.0,672.0,837.99,652.03
2016,4,2,9,45,911.0,96.0,3.1,18.5,718.0,874.0,673.46
2016,4,2,10,0,925.0,98.0,3.0,19.0,764.0,907.59,692.9
2016,4,2,10,15,935.0,100.0,3.0,19.0,803.5,935.0,709.95
2016,4,2,10,30,945.0,102.0,3.0,19.0,843.0,959.38,724.98
2016,4,2,10,45,952.5,103.5,3.0,19.5,875.0,977.77,734.63
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,992.78,742.11
2016,4,2,11,15,964.5,106.0,3.05,20.0,930.5,1001.01,747.03
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1005.65,749.77
2016,4,2,11,45,971.5,108.0,3.15,20.5,968.5,1004.81,747.62
2016,4,2,12,0,974.0,109.0,3.2,21.0,983.0,1000.34,743.23
2016,4,2,12,15,975.0,109.0,3.2,21.0,989.0,989.9,736.07
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,975.91,726.73
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,956.28,712.72
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,933.33,696.61
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,905.88,678.52
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,875.4,658.37
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,839.64,634.55
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,801.31,608.83
