Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,759.19,580.27
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,715.01,548.81
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,665.62,511.87
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,615.3,473.36
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,562.5,431.94
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,509.12,388.95
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,449.42,340.16
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,393.61,292.96
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,335.62,243.3
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,279.33,194.38
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,222.67,145.84
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,169.33,101.96
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,112.72,60.85
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,65.03,35.54
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,38.96,28.84
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,34.96,25.12
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,26.42,17.0
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,17.2,4.12
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,52.63,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,149.75,107.3
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,241.09,189.92
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,313.07,253.58
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,392.94,321.43
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,459.44,375.55
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,529.69,430.07
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,586.66,473.28
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,647.2,517.66
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,700.05,552.48
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,752.39,585.87
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,797.25,613.81
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,835.76,636.82
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,872.47,658.24
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,906.76,677.71
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,934.24,693.24
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,958.76,706.71
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,976.88,715.17
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,991.66,721.53
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1000.16,725.35
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1005.12,727.09
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1004.19,724.51
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,999.66,719.87
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,989.69,713.36
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,976.23,704.79
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,957.09,691.99
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,934.67,677.19
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,907.34,660.02
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,877.04,640.91
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,841.87,619.0
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,804.14,595.19
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,761.8,567.62
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,717.43,537.1
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,669.42,502.89
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,619.93,466.62
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,566.87,427.25
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,513.22,386.08
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,453.24,338.31
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,397.14,291.92
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,339.45,243.41
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,283.41,195.43
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,226.33,146.82
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,172.34,102.62
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,115.15,61.52
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,66.81,35.76
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,38.84,28.49
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,34.83,24.79
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,26.77,17.21
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.07,5.29
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.37,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,59.62,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,145.48,106.15
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,234.84,186.49
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,306.49,249.91
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,385.85,317.61
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,452.5,372.75
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,523.1,428.77
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,582.49,474.14
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,640.66,517.12
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,693.33,553.39
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,745.61,588.12
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,790.27,616.96
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,833.37,644.21
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,869.71,666.27
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,898.81,683.09
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,926.32,698.41
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,950.92,711.62
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,969.12,719.39
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,984.06,725.03
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,992.8,729.12
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,998.07,731.07
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,997.46,727.89
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,993.34,722.6
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,982.93,714.81
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,969.1,704.98
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,950.1,690.56
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,927.88,674.23
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,900.87,656.22
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,870.93,636.36
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,836.11,612.07
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,798.74,586.16
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,756.9,558.0
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,713.07,527.07
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,665.03,492.4
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,615.65,456.05
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,563.33,417.53
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,510.47,377.42
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,451.33,330.91
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,395.96,285.86
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,338.43,238.75
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,282.64,192.14
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,226.07,144.97
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,172.55,101.87
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,116.56,62.13
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,69.41,37.04
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,39.98,29.1
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,35.59,25.13
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,27.1,17.28
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,17.94,5.7
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,11.3,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,28.41,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,77.18,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,161.35,118.46
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,251.56,198.75
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,323.42,261.88
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,402.8,328.88
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,468.56,382.59
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,537.72,436.65
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,594.03,478.82
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,653.94,522.05
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,705.64,556.34
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,756.72,589.39
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,801.13,617.68
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,843.88,644.37
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,874.47,662.58
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,907.5,682.42
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,934.25,697.54
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,958.05,710.66
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,975.46,719.88
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,989.56,727.02
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,997.41,731.61
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1001.75,734.08
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1000.66,732.03
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,996.02,727.81
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,986.04,721.36
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,972.61,712.76
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,953.1,700.24
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,930.39,685.66
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,902.78,667.56
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,872.25,647.5
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,837.16,623.47
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,799.63,597.68
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,757.42,570.43
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,713.27,540.24
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,665.23,504.71
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,615.99,467.46
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,525.79,398.25
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,455.05,343.17
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,431.09,322.58
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,396.05,290.87
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,338.97,242.87
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,283.65,195.63
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,227.61,148.41
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,171.4,102.78
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,118.93,64.88
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,71.85,38.84
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,41.97,30.82
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,38.18,27.35
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,29.33,19.18
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,19.78,7.42
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,15.88,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,42.08,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,106.27,77.63
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,170.41,133.9
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,235.39,190.07
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,314.67,256.7
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,176.7,144.19
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,14.47,6.5
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,38.15,26.23
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,61.87,45.64
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,127.32,98.75
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,194.88,152.16
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,391.36,309.3
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,591.41,460.88
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,729.26,565.04
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,869.09,663.48
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,898.28,680.62
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,924.91,696.7
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,949.71,712.12
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,967.01,722.48
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,909.48,683.02
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,835.93,626.06
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,826.3,618.29
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,814.72,608.83
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,900.87,676.34
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,974.39,726.53
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,960.53,717.02
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,943.03,705.62
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,916.72,687.63
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,887.34,667.59
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,855.02,644.22
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,819.54,618.72
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,777.37,590.68
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,733.04,560.24
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,681.68,521.2
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,630.21,481.38
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,576.63,439.14
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,519.25,393.23
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,463.25,347.35
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,406.94,300.08
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,348.12,250.36
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,291.02,201.31
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,233.58,152.2
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,178.42,106.55
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,124.11,67.06
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,71.29,36.69
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,37.64,27.33
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,33.55,23.62
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,26.39,16.88
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,18.67,7.22
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,11.3,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,24.36,1.61
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,99.81,73.43
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,179.96,141.71
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,233.32,188.28
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,290.32,236.55
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,341.5,278.21
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,395.01,320.25
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,530.14,426.89
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,675.59,536.28
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,726.87,568.83
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,777.29,600.6
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,821.82,629.02
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,859.69,652.51
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,835.72,632.7
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,791.77,597.92
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,888.15,663.69
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,978.84,721.11
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,996.42,729.75
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1010.61,736.83
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1017.99,740.71
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1021.8,742.47
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1012.11,734.53
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,998.67,724.41
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,987.71,716.81
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,973.46,707.17
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,888.84,649.5
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,802.48,584.69
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,805.42,588.71
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,802.62,588.12
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,807.09,594.17
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,802.22,591.81
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,760.56,563.47
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,715.66,531.26
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,613.56,456.03
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,528.53,392.35
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,508.8,379.02
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,477.51,355.48
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,441.66,326.06
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,402.35,292.39
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,339.06,240.71
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,275.78,187.89
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,222.22,144.35
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,178.97,110.81
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,128.54,74.59
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,83.72,48.94
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,51.46,38.85
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,44.52,32.71
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,33.09,22.36
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,21.0,9.16
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,21.98,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,62.81,20.39
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,134.87,101.09
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,210.06,166.88
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,277.35,225.48
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,351.83,288.57
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,416.18,341.17
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,487.71,397.51
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,546.71,443.57
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,607.21,490.03
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,661.16,529.93
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,715.59,569.06
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,684.19,539.89
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,644.58,504.29
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,633.79,492.71
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,626.53,483.43
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,672.37,515.83
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,718.19,547.48
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,838.24,637.4
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,949.69,713.99
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,862.0,648.38
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,762.25,570.35
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,810.01,604.48
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,851.6,633.14
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,830.99,617.12
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,808.9,600.49
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,791.66,586.82
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,772.98,572.45
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,810.11,603.05
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,837.26,624.01
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,739.81,552.46
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,652.37,486.02
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,551.98,413.05
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,462.48,346.64
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,421.27,316.84
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,385.31,290.47
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,448.76,340.79
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,490.82,371.01
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,438.68,329.0
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,387.18,286.84
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,333.54,242.73
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,282.28,199.91
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,230.6,157.12
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,182.7,118.54
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,134.58,83.51
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,91.99,57.96
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,59.42,46.08
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,50.81,38.43
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,36.68,25.65
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,23.35,11.36
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,13.76,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.95,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.78,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.91,7.35
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,26.06,16.22
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,38.63,27.04
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,51.21,37.7
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,84.07,65.1
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,117.56,92.44
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,339.58,277.05
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,573.3,460.24
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,447.68,357.64
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,294.95,231.99
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,352.02,276.22
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,410.13,319.84
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,272.45,212.07
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,133.47,101.13
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,140.28,106.46
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,147.09,111.63
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,357.22,275.49
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,573.04,434.43
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,581.73,438.14
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,589.6,442.22
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,367.4,278.45
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,153.41,114.32
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,155.68,116.32
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,157.92,118.04
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,315.42,238.06
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,468.36,349.92
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,546.97,408.67
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,619.17,461.94
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,699.78,526.9
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,763.11,577.8
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,572.32,434.36
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,413.05,310.72
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,513.16,391.59
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,590.61,451.16
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,485.41,370.31
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,403.05,307.11
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,405.65,308.1
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,388.5,290.55
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,335.49,246.48
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,284.93,203.87
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,232.83,159.88
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,183.74,119.54
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,136.13,84.48
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,94.0,58.94
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,59.33,45.73
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,49.92,37.35
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.02,25.66
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.92,12.67
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.74,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,21.18,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,57.64,27.56
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,126.67,94.85
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,207.8,164.09
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,149.41,119.2
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,70.69,53.57
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,91.45,70.69
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,112.11,87.33
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,102.84,79.28
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,94.28,71.86
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,114.75,87.85
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,135.21,103.53
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,131.88,100.32
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,128.7,97.31
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,178.95,136.45
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,229.56,175.14
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,267.19,203.28
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,304.79,231.04
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,241.55,182.23
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,179.24,134.03
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,172.26,128.59
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,165.3,123.14
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,167.12,124.47
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,168.89,125.8
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,458.19,347.98
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,737.3,548.84
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,715.93,531.7
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,694.07,515.61
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,672.36,500.66
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,650.19,485.32
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,418.63,316.36
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,196.79,147.39
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,302.12,228.5
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,402.93,304.1
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,267.16,202.38
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,134.89,100.68
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,121.96,90.94
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,109.07,81.06
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,109.91,81.98
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,110.69,82.87
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,108.59,81.65
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,106.41,80.37
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,93.15,70.02
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,79.93,59.58
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,100.69,69.6
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,104.63,70.34
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,76.09,59.91
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,63.6,48.87
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,44.31,31.7
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,25.51,13.37
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,14.25,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.42,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.67,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,23.65,13.43
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,38.64,26.21
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,57.28,41.87
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,75.99,57.33
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,95.65,73.26
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,115.22,88.79
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,126.25,97.18
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,137.36,105.5
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,120.82,91.74
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,104.96,78.66
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,96.44,71.5
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,88.09,64.55
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,124.97,93.19
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,162.1,121.55
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,414.57,316.29
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,668.02,498.88
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,706.01,522.92
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,743.32,547.28
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,751.29,551.06
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,757.66,553.92
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,724.1,527.31
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,685.46,497.65
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,809.89,590.53
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,917.8,665.66
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,902.49,652.6
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,884.28,638.71
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,858.1,621.0
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,829.57,601.84
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,797.74,579.33
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,763.58,555.35
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,724.54,529.33
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,684.08,501.85
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,640.66,471.0
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,595.44,438.23
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,545.96,401.3
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,493.4,361.44
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,441.36,321.15
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,389.58,280.0
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,335.58,236.85
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,283.7,194.61
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,231.04,151.34
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,180.81,111.02
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,131.39,75.6
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,87.61,49.79
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,50.28,37.11
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,43.73,31.39
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.23,22.1
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.45,11.2
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.41,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.61,1.68
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,23.65,13.92
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,36.7,25.33
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,52.88,39.25
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,69.47,53.26
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,87.03,67.67
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,104.53,81.68
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,69.13,52.01
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,35.74,24.11
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,124.51,96.84
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,217.35,170.56
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,235.61,183.91
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,253.9,197.27
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,270.13,208.91
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,286.35,220.45
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,266.52,204.61
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,246.9,189.07
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,254.58,194.29
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,262.2,199.41
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,268.29,203.75
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,274.31,208.06
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,355.02,268.1
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,430.39,322.56
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,332.89,250.54
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,235.27,177.33
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,152.78,114.12
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,70.79,50.19
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,161.41,120.87
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,250.99,189.23
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,292.51,220.58
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,333.02,251.07
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,325.07,245.32
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,318.94,241.08
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,228.64,173.03
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,135.84,101.69
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,166.73,126.38
2016,4,12,15,30,7.0,203.0,3.9,24.0,208.0,196.57,150.12
2016,4,12,15,45,24.0,224.5,3.9,24.0,239.0,222.37,170.44
2016,4,12,16,0,41.0,246.0,3.9,24.0,270.0,240.15,184.34
2016,4,12,16,15,20.5,165.0,3.8,23.5,177.0,163.01,124.9
2016,4,12,16,30,0.0,84.0,3.7,23.0,84.0,81.25,60.58
2016,4,12,16,45,0.0,74.0,3.65,23.0,74.0,71.55,53.0
2016,4,12,17,0,0.0,64.0,3.6,23.0,64.0,61.86,45.28
2016,4,12,17,15,0.0,53.5,3.55,22.5,53.5,51.69,37.16
