Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,52.17,38.5
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,39.59,29.41
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,28.47,19.4
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,17.36,9.31
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.64,1.24
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.97,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.37,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,46.16,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,121.46,86.21
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,199.19,156.81
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,271.27,220.19
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,351.66,288.97
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,416.81,344.01
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,486.29,400.63
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,548.9,449.33
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,613.97,498.24
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,666.04,536.81
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,721.15,575.97
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,770.54,609.32
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,819.18,641.63
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,859.91,667.33
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,898.83,691.47
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,926.48,707.81
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,957.13,726.22
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,981.42,739.87
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,1002.82,751.58
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,1017.76,758.98
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1029.5,764.36
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1035.98,767.86
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1039.11,769.31
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1036.41,765.57
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1030.38,759.82
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1018.66,751.94
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1003.76,742.1
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,983.92,727.66
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,961.12,711.39
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,933.68,693.17
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,903.56,673.17
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,868.33,649.93
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,830.81,625.02
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,789.69,597.22
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,746.77,567.98
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,700.15,534.67
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,652.35,499.13
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,601.44,460.32
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,550.08,420.21
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,492.66,374.72
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,438.92,330.69
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,383.15,284.44
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,328.9,238.32
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,274.27,191.5
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,218.92,144.31
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,166.53,101.44
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,118.51,65.94
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,72.94,39.81
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,42.27,31.36
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,36.57,26.24
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,30.46,20.43
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,18.9,8.15
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.85,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.37,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,47.73,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,123.13,87.55
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,201.69,157.52
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,272.26,218.95
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,350.32,285.18
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,415.78,338.86
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,485.57,393.72
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,547.15,440.08
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,610.94,486.29
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,665.62,524.93
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,717.99,559.88
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,766.28,590.67
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,813.74,620.32
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,854.5,645.76
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,893.49,669.76
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,926.64,689.64
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,951.83,704.15
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,975.75,718.91
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,996.83,731.86
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,1012.48,739.89
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,1024.99,745.99
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,894.69,656.71
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,744.87,545.07
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,894.96,657.5
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1029.45,745.7
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1018.72,737.47
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1004.81,728.5
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,985.47,714.68
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,963.17,699.08
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,935.77,681.59
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,905.68,662.33
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,871.34,640.18
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,834.65,616.36
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,793.91,589.63
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,751.35,561.43
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,704.7,528.74
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,656.88,493.89
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,606.23,456.77
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,551.86,415.98
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,497.85,373.53
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,444.29,330.26
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,388.49,284.61
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,334.21,239.13
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,278.77,192.01
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,222.47,144.55
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,170.29,102.83
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,122.55,68.11
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,76.54,41.59
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,43.88,32.34
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,38.26,27.35
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,32.25,21.69
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.49,9.47
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.81,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,25.78,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,70.42,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,150.02,106.88
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,235.16,181.79
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,304.11,241.8
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,380.72,306.3
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,445.31,359.21
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,513.81,412.97
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,569.78,455.16
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,629.58,498.52
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,683.36,533.53
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,737.09,567.14
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,782.61,593.99
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,826.72,619.19
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,860.33,637.98
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,897.14,658.67
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,927.15,675.09
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,954.45,689.69
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,977.21,702.73
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,997.07,713.99
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1010.05,719.59
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1019.8,723.31
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1025.2,726.52
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1027.33,727.85
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1024.64,724.88
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1018.69,720.05
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,1006.67,713.52
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,991.54,705.11
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,971.08,693.32
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,947.78,679.7
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,920.4,662.97
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,890.42,644.49
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,795.25,581.15
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,710.03,518.35
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,664.32,487.26
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,619.72,456.25
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,587.07,434.06
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,553.07,410.35
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,536.37,399.21
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,510.09,380.01
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,475.21,353.26
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,433.98,319.92
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,347.02,254.45
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,289.46,213.11
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,248.17,180.55
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,208.24,148.91
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,170.55,120.03
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,134.85,93.63
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,100.04,69.73
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,70.01,54.26
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,54.49,40.88
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,38.29,26.57
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.75,12.02
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,25.54,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,68.92,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,148.2,106.62
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,231.78,180.05
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,300.7,239.74
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,377.23,303.79
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,442.01,356.19
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,510.73,409.17
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,570.57,452.09
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,629.52,492.22
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,683.64,530.07
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,737.77,566.86
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,786.32,598.41
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,833.94,628.8
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,868.1,648.16
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,905.5,669.48
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,937.95,687.19
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,967.95,703.1
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,991.98,716.44
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1013.07,727.94
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1027.6,733.88
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1038.92,737.9
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1044.47,739.23
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1046.64,738.59
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1045.33,735.18
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1040.65,729.86
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1028.83,721.78
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1013.78,711.91
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,993.66,699.75
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,970.49,685.78
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,943.11,669.21
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,912.95,650.89
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,877.63,627.97
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,839.96,603.51
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,798.54,578.13
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,755.23,551.16
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,708.07,520.44
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,659.93,486.89
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,608.63,451.36
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,556.82,414.07
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,502.53,372.77
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,444.91,327.73
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,389.27,283.03
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,335.02,238.17
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,279.85,191.74
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,227.58,147.73
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,171.75,103.11
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,123.43,67.64
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,77.3,40.73
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,41.89,30.64
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,36.63,25.98
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,30.98,20.69
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,20.46,9.95
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,11.8,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,20.06,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,56.24,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,127.03,91.65
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,200.72,156.08
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,264.14,211.25
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,334.74,271.04
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,400.3,324.91
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,467.93,378.61
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,443.23,356.85
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,398.73,318.9
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,438.85,349.04
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,478.3,377.73
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,629.44,494.84
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,788.54,609.95
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,727.68,559.95
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,643.28,490.97
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,784.15,597.36
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,925.98,694.59
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,949.66,706.85
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,970.67,718.06
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,984.14,724.53
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,994.55,729.09
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,999.71,731.75
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,1001.79,732.55
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,999.17,728.95
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,999.2,727.26
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,987.93,719.69
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,973.68,710.34
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,953.75,695.95
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,931.11,679.89
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,904.08,662.34
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,874.6,643.14
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,783.76,580.13
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,702.24,518.24
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,640.25,473.6
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,581.21,430.52
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,550.09,408.89
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,518.39,386.4
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,482.1,360.21
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,445.67,333.5
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,445.44,333.73
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,425.34,316.23
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,373.12,273.95
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,322.76,232.34
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,271.29,189.6
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,222.87,149.36
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,174.55,110.87
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,130.92,78.79
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,88.97,53.2
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,54.63,41.24
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,45.81,33.56
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.47,25.1
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.63,12.43
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.78,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.91,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.64,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,31.9,19.64
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,55.19,39.79
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,85.04,65.04
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,120.59,94.72
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,153.44,121.79
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,187.48,149.34
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,258.52,206.69
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,326.13,260.31
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,188.97,149.54
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,47.36,32.93
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,84.19,62.42
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,121.78,91.96
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,96.43,71.58
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,71.64,51.73
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,75.05,54.32
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,78.47,56.9
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,109.28,81.06
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,140.24,105.1
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,210.71,159.27
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,281.4,212.35
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,280.53,211.31
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,279.64,210.45
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,195.79,146.76
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,112.7,82.67
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,146.66,109.13
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,180.42,135.13
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,203.78,152.68
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,226.91,169.91
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,314.01,235.77
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,398.42,298.39
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,350.85,263.1
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,306.01,229.94
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,268.96,202.83
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,232.27,175.66
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,283.84,215.25
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,334.65,253.53
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,249.08,189.46
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,160.2,121.59
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,120.41,90.79
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,80.32,59.21
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,160.7,123.36
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,232.85,179.96
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,137.99,105.67
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,42.5,29.42
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,36.69,24.82
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,30.89,20.12
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,25.09,15.31
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,19.29,11.2
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.98,6.49
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.67,1.75
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.82,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.98,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,15.26,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,37.45,5.23
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,104.31,74.75
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,170.1,131.51
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,227.56,181.11
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,289.78,233.68
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,298.38,241.31
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,301.51,243.3
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,408.04,328.94
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,534.42,427.28
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,557.38,443.44
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,577.34,457.21
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,514.33,403.8
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,439.52,340.89
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,431.52,332.64
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,430.72,329.61
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,614.84,471.28
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,797.8,606.08
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,776.89,584.97
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,745.12,557.25
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,695.06,517.11
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,635.34,470.26
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,705.36,521.69
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,780.16,574.99
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,895.27,661.5
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,994.87,728.64
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,984.18,720.15
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,970.61,710.46
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,952.37,697.77
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,931.42,683.39
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,905.21,665.55
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,876.57,646.13
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,844.2,622.93
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,809.61,598.3
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,769.48,571.33
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,727.86,543.09
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,682.66,510.51
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,636.5,476.65
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,587.3,440.62
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,537.95,403.55
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,486.24,363.16
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,432.29,320.2
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,378.82,277.15
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,327.11,234.52
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,274.8,190.72
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,225.71,149.71
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,176.49,110.44
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,131.79,77.44
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,89.05,51.34
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,53.04,39.55
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,44.88,32.44
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.33,24.72
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.53,12.54
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,12.78,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,13.15,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,32.06,6.01
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,96.47,68.56
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,157.83,120.37
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,222.89,174.76
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,303.6,240.73
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,364.93,290.51
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,430.8,342.51
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,493.63,390.42
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,560.44,439.94
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,617.09,479.85
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,671.15,516.9
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,721.2,550.53
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,771.51,582.61
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,810.97,606.63
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,849.05,629.46
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,882.15,648.99
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,909.88,664.86
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,932.77,678.87
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,953.11,691.3
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,967.35,698.45
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,978.73,703.87
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,984.69,707.33
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,987.66,709.03
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,982.32,704.1
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,974.02,697.46
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,962.82,690.15
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,948.89,681.2
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,927.9,668.05
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,904.76,653.55
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,798.57,578.91
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,698.67,504.92
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,605.53,439.73
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,516.85,376.29
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,564.74,413.36
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,601.13,441.12
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,552.68,406.66
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,506.64,373.89
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,512.39,380.2
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,501.28,372.91
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,423.59,314.53
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,360.4,267.39
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,343.66,253.77
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,313.92,227.96
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,270.02,193.32
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,235.16,166.04
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,193.71,132.83
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,148.34,97.87
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,112.76,75.45
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,78.69,61.23
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,62.54,47.33
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,46.59,33.28
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,28.09,16.25
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,9.37,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.86,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,15.44,1.13
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,64.39,44.88
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,111.06,84.41
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,157.34,123.54
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,206.29,164.29
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,262.21,209.84
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,315.26,252.21
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,425.57,339.44
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,539.04,426.61
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,592.62,465.1
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,647.23,503.67
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,691.42,533.72
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,738.08,564.92
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,778.78,591.3
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,818.34,616.49
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,845.94,632.57
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,871.07,646.87
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,896.35,661.4
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,919.47,674.34
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,931.76,679.59
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,941.3,683.11
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,948.97,686.98
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,954.04,689.21
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,710.13,517.11
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,456.31,330.67
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,575.95,417.55
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,687.71,495.01
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,631.18,454.54
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,575.57,415.27
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,535.65,387.49
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,496.8,360.2
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,517.7,375.15
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,534.06,386.52
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,564.68,410.72
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,585.8,427.89
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,542.21,397.01
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,500.27,367.32
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,467.41,344.28
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,434.19,320.54
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,411.56,304.18
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,384.53,283.7
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,359.96,264.03
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,329.95,238.42
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,281.7,200.29
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,236.82,164.79
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,191.41,129.9
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,154.79,103.45
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,114.13,76.35
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,78.09,60.71
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,61.1,46.14
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,45.12,32.09
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,28.1,16.43
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.58,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.9,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,17.81,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,47.25,16.6
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,109.39,78.76
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,174.98,134.12
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,180.88,141.66
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,173.43,136.65
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,153.72,120.49
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,130.67,100.78
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,104.64,79.45
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,80.28,59.45
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,287.34,226.42
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,507.89,393.25
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,536.67,410.51
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,563.36,427.01
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,363.13,277.13
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,155.36,115.51
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,179.46,133.89
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,203.64,151.64
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,169.85,125.7
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,136.32,99.96
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,441.65,329.66
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,746.87,537.6
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,857.37,613.75
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,962.87,684.97
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,849.97,604.07
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,729.85,517.79
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,693.72,493.95
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,657.66,469.25
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,643.57,460.23
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,629.19,450.84
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,663.95,476.72
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,693.57,498.58
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,647.56,467.23
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,605.66,438.73
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,601.69,438.59
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,596.49,437.1
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,496.62,365.47
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,406.5,299.97
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,398.18,295.05
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,390.95,290.23
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,346.62,257.88
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,309.13,230.47
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,300.59,224.05
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,289.57,214.46
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,249.66,183.01
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,213.8,154.28
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,187.48,131.21
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,155.5,104.4
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,116.12,78.42
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,82.23,64.36
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,63.62,48.45
