Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,200.23,141.5
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,163.29,109.14
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,122.8,80.9
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,91.85,63.5
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,67.59,52.0
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,53.35,39.49
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,35.53,23.56
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,18.05,4.16
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,30.39,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,80.83,49.32
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,146.66,108.92
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,214.59,166.59
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,142.3,111.51
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,52.17,37.48
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,64.76,47.75
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,77.62,57.98
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,162.69,126.49
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,248.21,193.28
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,276.6,214.42
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,305.05,235.48
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,268.47,205.74
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,224.39,170.42
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,299.24,227.31
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,367.91,278.14
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,500.71,376.5
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,627.45,466.75
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,657.23,486.34
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,677.86,500.19
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,522.74,387.35
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,360.28,266.33
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,387.6,286.47
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,407.78,300.78
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,350.33,258.47
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,299.48,220.88
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,297.86,219.78
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,296.18,218.52
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,489.35,360.96
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,671.22,488.67
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,453.31,334.19
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,241.19,177.9
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,332.16,245.91
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,420.49,310.04
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,373.74,276.11
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,331.28,245.4
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,278.01,206.54
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,225.45,167.68
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,240.8,179.66
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,255.37,190.93
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,328.89,247.24
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,390.28,292.02
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,358.39,267.37
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,323.08,239.32
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,276.76,202.76
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,233.55,168.6
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,194.57,138.13
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,158.26,110.44
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,122.7,84.89
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,90.48,63.98
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,67.17,51.68
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,54.63,40.59
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,37.42,25.16
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,20.61,6.26
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.81,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.83,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,19.31,8.15
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,42.95,28.86
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,66.64,48.79
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,96.34,73.44
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,132.06,102.62
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,163.07,127.75
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,194.87,153.13
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,224.69,176.01
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,254.44,198.39
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,414.82,325.18
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,581.9,451.5
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,585.17,449.9
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,592.53,451.71
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,615.98,466.82
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,637.38,480.26
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,643.14,481.14
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,637.66,474.34
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,616.07,456.73
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,592.18,437.56
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,549.13,404.81
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,513.4,377.19
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,511.09,375.13
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,508.48,372.79
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,490.06,358.56
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,471.66,344.46
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,567.19,413.72
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,662.28,480.66
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,659.48,478.51
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,655.9,476.34
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,606.54,441.43
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,558.79,407.55
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,475.76,348.59
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,394.77,290.16
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,463.11,341.46
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,522.61,385.12
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,481.21,355.42
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,441.37,326.96
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,446.35,332.54
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,446.02,333.61
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,402.54,301.45
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,361.07,270.62
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,269.3,202.53
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,195.28,147.58
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,200.66,151.27
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,205.07,153.42
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,176.14,131.6
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,149.04,111.34
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,121.34,90.42
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,95.56,71.03
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,73.11,56.47
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,54.46,40.29
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,34.08,22.42
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.54,1.98
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.85,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,17.37,6.77
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,39.51,25.97
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,62.05,44.89
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,90.39,68.32
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,124.52,96.11
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,233.88,185.61
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,357.47,284.39
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,354.33,279.4
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,335.02,261.76
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,239.06,185.36
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,143.39,108.0
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,198.81,150.79
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,254.99,193.09
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,273.03,206.1
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,291.05,219.09
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,248.55,186.56
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,206.59,154.4
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,235.87,176.38
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,265.12,198.05
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,376.57,280.23
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,482.03,355.53
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,489.77,360.42
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,497.25,365.5
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,442.96,325.3
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,384.97,282.44
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,317.91,233.88
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,251.47,185.15
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,295.88,217.99
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,339.76,249.94
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,368.47,270.81
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,395.61,290.48
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,409.41,300.08
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,422.37,309.08
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,406.27,298.32
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,390.23,287.65
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,421.22,311.27
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,444.39,328.81
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,393.89,292.09
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,342.53,254.71
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,345.44,257.66
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,347.66,259.35
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,309.29,231.13
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,272.49,203.84
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,252.66,187.55
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,228.42,166.97
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,193.99,140.88
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,162.55,117.6
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,129.64,93.15
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,98.93,71.48
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,74.48,57.4
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,56.12,41.54
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,39.58,26.86
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,20.17,7.08
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.88,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,13.5,4.03
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,29.94,18.24
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,47.04,32.6
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,68.68,50.42
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,90.09,67.78
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,65.25,47.62
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,43.46,29.83
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,57.02,40.61
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,70.59,51.23
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,52.68,36.71
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,34.79,22.28
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,91.99,67.45
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,150.81,112.89
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,181.27,136.16
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,211.92,159.37
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,303.71,228.8
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,390.24,292.72
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,474.16,354.24
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,566.66,420.27
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,415.89,309.87
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,269.6,200.47
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,391.96,291.16
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,508.55,374.34
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,674.61,495.28
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,826.45,601.16
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,467.82,349.91
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,111.67,80.52
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,143.51,105.13
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,175.09,128.95
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,495.43,372.73
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,796.84,587.18
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,791.5,586.2
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,776.72,579.88
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,740.38,554.04
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,703.09,527.32
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,479.94,361.78
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,294.98,219.22
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,400.43,301.74
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,494.31,372.04
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,434.21,325.9
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,377.85,283.16
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,349.41,261.56
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,317.55,236.32
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,245.66,182.81
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,187.5,141.2
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,162.08,122.25
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,138.03,104.26
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,117.47,88.54
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,93.56,69.93
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,71.58,55.22
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,50.56,37.07
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,31.2,20.14
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.61,1.3
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.41,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,19.74,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,49.9,29.76
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,103.51,75.86
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,166.64,128.57
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,140.95,109.73
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,103.86,79.58
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,57.96,42.11
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,16.4,7.86
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,47.34,33.09
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,78.34,57.92
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,68.18,49.41
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,58.02,41.01
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,66.27,47.34
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,74.52,53.61
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,79.87,57.66
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,85.23,61.71
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,260.03,197.4
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,436.79,328.99
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,416.5,312.53
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,395.95,296.37
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,293.53,219.41
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,189.45,140.35
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,213.99,158.89
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,238.42,177.1
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,244.52,181.14
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,250.52,185.13
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,240.31,177.39
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,230.11,169.69
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,218.95,161.3
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,207.85,152.95
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,179.59,131.7
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,151.56,110.58
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,177.93,130.3
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,203.96,149.49
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,299.89,220.89
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,392.96,288.38
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,471.11,346.14
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,537.12,393.14
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,505.37,369.59
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,472.63,345.59
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,466.93,341.44
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,446.79,324.71
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,375.24,272.06
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,321.76,233.43
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,291.6,207.5
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,254.63,174.33
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,207.97,138.22
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,165.53,106.36
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,124.03,77.65
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,87.95,56.75
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,60.81,45.99
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,53.41,39.49
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,38.25,26.02
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,22.53,9.58
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,13.27,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,25.78,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,66.17,41.46
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,128.97,95.68
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,194.28,150.47
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,135.88,105.84
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,56.05,40.5
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,91.82,69.53
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,128.05,98.29
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,170.85,132.12
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,222.18,172.01
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,307.83,239.15
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,406.21,314.21
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,309.26,237.79
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,211.35,159.92
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,250.58,189.35
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,290.01,218.22
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,506.94,381.9
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,721.82,534.57
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,704.49,518.39
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,675.97,495.93
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,728.08,531.12
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,771.82,559.76
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,883.34,641.63
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,986.07,711.05
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,985.81,709.4
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,982.67,706.78
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,971.82,699.31
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,958.29,690.25
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,940.31,677.35
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,919.9,663.0
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,893.99,646.44
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,865.95,628.5
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,834.23,608.06
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,800.75,586.36
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,763.12,562.86
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,724.17,537.62
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,680.51,506.63
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,634.69,473.66
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,589.01,440.16
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,543.34,405.97
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,494.42,368.67
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,446.54,331.33
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,396.7,292.21
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,348.71,253.67
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,299.9,214.09
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,253.85,176.35
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,207.84,139.42
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,165.32,106.52
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,123.12,76.5
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,85.89,54.44
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,58.37,44.07
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.56,36.28
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,38.27,26.06
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,23.32,10.49
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,13.76,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.36,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,16.4,6.45
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,33.49,21.43
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,51.45,36.67
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,73.63,55.12
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,95.55,73.03
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,118.78,91.85
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,142.3,110.62
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,155.47,120.49
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,168.62,130.17
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,271.0,211.2
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,380.04,294.65
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,450.6,346.94
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,524.08,400.32
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,687.04,522.33
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,849.25,635.02
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,878.15,650.94
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,908.75,668.95
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,931.2,682.45
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,951.2,694.42
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,910.75,664.54
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,858.02,622.1
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,552.71,409.81
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,240.4,177.55
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,427.75,316.09
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,613.76,445.34
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,636.6,460.39
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,658.15,475.38
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,615.9,445.57
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,573.94,416.11
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,616.5,447.43
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,655.1,475.16
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,736.41,539.36
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,800.46,587.49
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,707.9,520.63
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,631.45,462.83
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,594.86,437.74
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,558.74,412.4
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,560.14,417.34
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,547.32,410.19
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,458.23,342.29
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,393.45,293.02
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,378.57,280.43
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,348.32,253.3
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,298.75,212.85
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,253.1,175.41
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,207.17,138.56
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,164.48,105.51
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,123.0,76.59
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,87.58,56.11
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,59.46,45.19
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.29,37.08
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,38.65,26.49
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,23.33,10.85
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,13.76,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,14.47,6.44
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,25.1,15.24
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,45.41,31.85
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,65.74,48.14
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,113.59,86.22
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,162.59,124.28
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,345.13,266.37
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,521.81,395.83
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,626.81,473.04
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,738.09,553.63
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,788.92,588.45
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,839.5,623.21
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,864.72,640.08
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,888.24,656.02
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,918.73,677.11
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,946.59,695.33
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,954.37,698.08
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,959.55,699.25
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,969.59,702.18
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,981.19,705.93
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,971.38,698.87
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,958.81,690.35
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,938.81,675.86
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,920.66,662.74
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,896.8,646.81
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,870.59,629.44
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,840.73,610.22
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,808.73,589.56
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,771.23,564.75
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,732.05,538.74
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,689.8,510.04
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,646.59,479.48
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,599.91,446.17
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,552.95,411.81
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,503.55,374.79
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,454.52,336.97
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,400.72,294.98
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,351.21,254.93
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,300.32,213.08
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,252.01,172.77
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,203.36,132.93
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,158.6,97.58
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,116.64,68.34
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,81.89,49.34
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,52.0,38.85
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,44.6,32.31
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.47,22.3
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.72,10.07
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,18.89,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,43.19,25.88
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,90.38,66.35
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,136.04,104.94
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,188.74,148.83
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,239.99,190.88
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,155.77,123.23
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,64.76,47.61
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,112.72,86.25
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,161.89,124.79
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,196.42,151.53
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,231.44,178.29
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,281.93,216.15
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,325.34,247.91
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,291.13,221.06
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,249.97,189.14
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,410.39,310.04
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,575.52,427.69
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,422.52,315.81
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,272.15,203.28
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,180.14,133.98
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,89.34,64.07
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,265.35,198.2
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,440.2,324.98
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,424.24,312.04
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,408.33,300.01
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,409.73,301.14
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,410.9,302.08
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,262.08,193.86
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,117.36,85.04
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,93.57,67.01
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,69.83,48.76
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,59.17,40.55
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,48.48,32.28
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,50.89,34.28
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,53.29,36.3
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,63.46,44.32
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,73.63,52.35
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,47.92,32.34
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,22.25,12.11
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,29.5,18.0
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,36.75,23.92
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,38.19,25.22
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,39.63,26.55
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,100.75,75.8
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,157.16,120.75
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,137.7,105.72
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,118.78,91.11
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,99.11,75.51
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,79.66,59.79
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,61.74,47.56
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,44.06,32.13
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,28.49,18.29
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.54,3.58
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.39,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,29.15,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,78.85,51.25
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,135.1,100.46
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,205.75,159.05
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,267.73,209.98
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,336.77,265.11
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,395.72,311.41
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,458.53,359.29
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,514.67,400.53
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,577.43,445.3
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,628.07,480.75
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,679.2,515.89
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,724.51,546.26
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,769.32,575.74
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,680.53,508.74
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,562.35,419.29
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,734.84,546.28
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,900.39,656.85
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,792.55,578.84
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,656.93,479.28
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,820.09,598.19
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,970.59,696.98
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,906.57,651.47
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,829.3,595.04
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,849.3,609.05
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,862.96,618.14
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,817.86,586.03
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,775.23,555.84
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,788.64,565.9
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,799.37,573.57
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,726.12,522.2
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,657.53,473.93
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,669.76,484.67
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,679.35,492.79
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,664.55,484.16
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,643.75,471.46
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,582.03,427.8
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,523.38,386.02
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,543.31,404.38
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,543.95,406.69
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,495.89,370.33
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,447.99,333.42
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,398.31,294.23
