Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,333.14,244.29
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,304.69,220.35
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,272.12,191.64
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,227.19,156.44
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,186.15,124.97
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,145.19,95.42
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,113.21,75.27
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,79.33,61.54
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,63.62,48.11
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,46.97,33.57
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,31.22,19.01
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,16.11,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,34.03,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,75.49,48.64
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,130.36,96.06
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,192.09,147.5
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,257.19,200.99
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,322.54,253.67
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,380.27,299.58
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,441.86,347.28
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,401.06,313.4
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,346.68,268.4
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,379.56,292.53
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,411.84,315.5
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,387.69,294.63
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,350.94,264.62
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,497.94,375.34
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,651.61,485.71
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,624.28,461.58
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,583.76,429.46
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,758.59,558.35
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,927.54,674.21
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,942.83,680.91
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,955.59,687.29
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,913.82,656.82
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,867.96,621.25
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,831.49,595.9
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,798.17,572.29
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,835.36,598.62
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,871.24,623.34
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,853.58,610.54
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,834.76,597.38
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,820.1,588.28
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,803.88,578.08
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,750.67,542.25
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,700.54,508.25
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,674.37,491.33
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,648.53,474.21
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,634.72,465.9
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,616.39,453.97
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,563.43,416.97
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,512.74,381.01
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,479.85,357.07
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,443.04,329.24
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,381.42,282.88
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,333.25,246.72
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,280.16,206.62
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,238.33,175.43
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,204.35,149.49
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,172.18,125.05
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,140.37,101.05
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,110.54,79.35
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,83.02,60.76
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,64.0,48.45
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,48.51,34.79
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,29.51,17.65
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,15.21,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,39.66,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,88.88,57.65
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,153.07,113.26
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,220.54,169.81
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,284.06,222.77
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,358.43,283.09
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,417.91,330.24
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,480.85,378.61
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,457.88,358.17
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,415.78,322.63
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,551.84,428.09
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,700.06,536.53
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,743.0,563.22
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,788.19,591.62
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,737.55,552.6
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,663.83,493.93
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,632.53,467.87
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,587.55,432.08
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,589.29,431.91
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,589.72,430.65
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,612.55,445.12
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,634.76,458.94
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,823.1,597.73
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,991.89,709.78
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,989.81,705.25
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,984.74,700.33
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,868.15,621.65
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,742.69,529.15
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,842.92,606.52
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,925.61,663.41
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,765.74,553.29
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,613.65,440.45
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,723.19,526.44
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,812.88,591.7
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,660.81,483.02
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,532.07,385.8
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,601.73,442.55
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,651.76,482.3
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,561.66,414.4
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,493.73,362.64
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,459.68,338.28
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,424.08,312.02
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,387.15,284.5
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,344.17,251.65
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,294.98,214.27
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,248.51,179.42
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,210.6,150.18
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,174.21,122.19
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,139.41,96.47
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,107.22,74.03
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,77.58,55.58
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,63.37,47.74
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,46.8,33.24
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,29.76,17.82
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,15.35,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,31.62,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,75.77,48.75
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,131.8,97.21
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,195.77,150.69
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,263.08,206.42
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,331.26,261.98
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,241.03,190.69
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,121.55,92.6
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,172.35,132.99
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,232.23,179.49
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,284.37,219.56
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,337.92,260.08
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,428.58,328.27
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,514.41,391.09
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,433.03,327.64
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,337.72,253.58
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,334.95,250.46
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,323.9,241.08
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,382.01,282.71
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,431.9,317.39
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,517.23,377.52
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,609.81,440.55
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,592.52,426.98
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,568.63,409.59
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,677.17,485.52
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,781.73,555.54
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,762.18,541.36
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,741.87,527.52
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,842.75,604.97
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,925.98,663.03
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,902.79,648.21
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,877.27,632.61
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,846.81,613.65
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,814.29,593.19
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,778.39,569.86
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,740.03,544.7
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,698.06,516.71
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,655.15,486.38
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,609.51,453.19
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,563.56,419.08
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,515.26,382.59
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,467.67,345.74
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,414.51,304.49
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,365.53,265.29
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,315.55,224.23
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,268.21,184.89
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,220.64,146.13
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,176.7,111.12
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,133.34,79.24
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,95.19,55.18
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,59.8,39.08
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,47.8,34.72
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.08,26.05
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.82,16.36
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.03,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,25.17,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,64.42,40.68
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,124.59,91.81
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,186.41,143.37
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,245.98,192.85
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,320.14,252.86
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,378.57,299.25
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,441.06,347.53
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,499.06,391.42
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,564.1,439.37
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,615.4,476.59
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,667.36,513.63
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,717.59,547.86
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,768.52,581.16
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,807.15,605.21
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,844.49,628.17
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,875.9,647.07
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,909.33,667.33
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,932.98,681.76
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,954.19,694.65
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,971.09,703.28
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,979.4,706.37
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,986.15,709.85
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,990.0,711.53
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,991.99,710.95
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,991.04,708.58
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,981.66,701.84
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,969.52,693.46
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,953.33,682.58
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,934.59,670.14
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,910.55,654.34
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,884.12,637.02
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,854.07,616.08
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,821.88,593.8
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,785.73,570.1
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,747.91,545.18
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,706.26,517.52
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,663.45,487.3
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,616.08,454.17
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,570.3,421.25
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,521.48,384.49
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,472.91,347.06
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,422.44,308.01
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,373.12,268.77
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,318.95,224.76
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,269.98,184.14
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,221.32,144.36
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,176.05,108.14
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,131.19,75.03
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,91.23,49.85
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,54.26,33.66
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,42.96,30.52
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.25,23.66
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.97,15.74
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,32.0,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,85.91,55.34
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,149.61,110.58
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,216.98,166.98
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,184.97,144.19
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,133.61,103.02
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,303.68,240.87
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,481.49,379.63
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,541.26,423.86
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,603.89,469.44
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,654.52,505.27
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,705.41,539.78
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,749.52,568.01
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,796.23,597.62
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,833.57,620.12
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,869.28,641.28
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,900.96,659.52
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,925.03,672.61
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,947.24,685.85
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,966.87,697.46
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,981.81,704.98
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,993.89,710.76
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,1000.02,713.95
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,1003.14,715.36
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,1001.21,712.24
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,996.23,707.34
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,986.36,700.89
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,973.69,692.79
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,956.47,680.47
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,936.75,666.66
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,913.14,651.79
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,887.11,635.37
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,855.82,615.48
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,822.56,594.23
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,786.5,570.81
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,748.77,546.14
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,707.01,518.72
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,662.41,487.37
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,616.43,455.22
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,570.07,421.95
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,521.42,385.32
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,473.19,348.13
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,422.74,308.98
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,370.34,267.44
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,319.78,226.01
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,271.35,185.76
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,222.7,146.07
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,177.55,110.0
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,133.19,77.15
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,93.59,51.99
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,57.2,35.83
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,45.39,32.56
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.42,24.64
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.95,15.77
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.59,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,37.77,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,105.37,68.71
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,164.81,122.03
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,234.66,180.57
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,303.27,237.76
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,379.07,299.38
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,438.44,346.41
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,501.11,394.38
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,559.0,437.37
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,619.18,480.74
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,667.15,513.51
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,717.53,547.2
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,763.0,575.68
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,807.94,603.24
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,845.8,625.49
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,876.66,642.78
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,907.58,660.28
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,936.42,676.25
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,959.32,689.32
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,979.54,700.7
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,994.37,707.24
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,1006.29,712.01
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,1012.74,714.44
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,1016.08,715.04
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,1015.28,712.18
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,1011.36,707.55
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,1001.89,700.58
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,989.46,691.92
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,971.83,679.24
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,951.51,665.04
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,927.14,648.85
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,900.22,631.12
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,869.1,611.72
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,835.73,590.89
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,798.71,567.62
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,759.89,543.07
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,717.68,516.48
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,674.24,488.03
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,627.94,455.88
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,580.96,422.44
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,531.47,386.32
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,482.01,349.19
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,426.75,307.45
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,376.07,267.7
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,324.72,226.08
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,275.28,185.27
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,225.07,144.33
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,174.85,104.22
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,128.28,69.76
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,86.36,43.34
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,47.64,26.96
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,35.7,24.45
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,30.35,19.63
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,24.63,13.98
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.07,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,37.51,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,104.62,67.57
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,163.97,120.91
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,233.66,179.37
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,295.28,230.9
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,367.36,289.29
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,426.66,336.54
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,489.39,384.92
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,434.48,339.59
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,346.9,268.45
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,351.01,269.59
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,343.34,261.44
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,453.68,343.79
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,570.69,427.26
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,526.5,391.42
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,485.58,358.5
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,707.71,521.1
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,921.34,658.84
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,944.45,668.11
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,965.02,677.56
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,980.82,682.49
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,993.87,685.55
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,1001.07,688.18
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,1005.26,689.15
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,1002.37,685.59
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,996.4,680.41
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,987.58,675.96
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,975.97,669.91
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,960.3,660.94
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,942.05,650.37
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,918.03,636.83
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,891.59,621.76
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,861.52,604.31
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,829.29,585.36
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,793.09,563.17
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,755.19,539.72
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,712.52,513.31
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,667.12,483.01
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,620.69,450.89
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,573.9,417.71
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,524.52,382.03
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,475.74,345.74
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,425.13,307.45
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,372.55,266.7
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,321.49,225.84
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,273.3,186.62
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,224.89,147.69
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,180.05,112.25
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,136.47,80.64
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,99.29,57.54
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,62.73,40.19
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,48.45,35.29
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,38.77,26.74
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.54,17.22
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.93,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.71,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,15.43,6.74
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,23.15,13.25
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,32.34,20.88
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,41.52,28.39
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,66.24,48.43
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,92.04,69.02
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,155.59,119.36
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,228.6,175.5
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,450.07,348.31
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,674.48,511.22
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,719.24,537.28
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,763.55,564.13
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,801.77,588.12
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,838.71,611.12
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,866.23,626.63
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,895.15,643.04
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,918.36,657.02
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,939.21,669.6
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,895.55,640.25
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,839.59,598.89
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,911.71,652.03
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,978.47,695.01
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,979.66,695.75
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,978.0,695.42
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,968.6,689.31
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,956.48,681.64
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,849.08,607.97
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,742.0,528.7
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,742.62,531.04
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,740.9,530.97
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,693.1,497.9
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,647.45,466.31
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,702.33,511.26
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,739.0,540.98
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,698.27,513.17
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,656.32,483.82
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,611.72,451.96
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,566.72,419.12
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,518.56,383.31
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,470.46,346.65
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,420.98,308.79
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,369.41,268.31
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,274.5,199.02
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,220.88,164.05
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,206.58,144.98
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,177.91,111.67
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,133.62,78.24
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,93.85,52.33
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,57.03,35.2
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,43.61,31.38
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,35.54,24.19
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,26.88,16.01
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.55,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,35.06,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,98.56,63.28
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,156.48,115.31
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,224.41,171.76
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,285.38,221.87
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,356.3,278.13
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,414.55,323.14
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,476.25,369.08
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,438.95,338.32
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,371.59,284.62
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,367.53,279.97
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,350.32,265.08
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,565.88,427.49
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,778.01,572.18
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,712.02,520.21
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,621.54,450.56
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,766.02,553.44
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,912.59,645.17
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,930.26,652.61
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,951.17,663.54
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,966.92,670.7
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,979.95,676.29
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,987.13,679.83
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,991.37,681.78
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,916.14,634.05
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,825.39,570.03
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,780.32,540.76
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,734.95,510.41
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,842.91,590.68
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,933.23,650.23
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,910.26,635.87
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,884.83,621.11
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,855.23,602.89
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,823.4,583.11
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,787.2,562.22
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,749.29,539.89
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,705.01,512.17
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,659.31,481.0
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,614.36,449.67
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,569.06,417.27
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,520.62,381.75
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,469.91,343.72
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,419.68,305.47
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,370.8,267.15
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,321.09,227.07
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,274.01,188.53
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,226.22,149.96
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,182.06,114.99
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,138.72,83.18
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,100.89,59.04
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,64.74,41.54
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,49.96,36.57
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.33,28.06
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,32.05,20.09
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,16.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,32.25,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,85.92,54.17
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,150.05,110.56
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,217.69,166.92
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,278.51,217.57
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,346.32,272.43
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,407.48,320.37
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,469.69,367.49
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,525.8,407.68
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,583.95,447.81
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,634.58,481.46
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,685.63,513.31
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,730.64,540.16
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,775.12,565.93
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,810.15,586.01
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,846.66,606.73
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,877.36,622.07
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,906.0,635.79
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,929.9,649.12
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,951.37,661.01
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,966.71,667.87
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,979.34,673.2
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,986.67,676.81
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,985.3,675.39
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,987.08,676.29
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,985.97,675.45
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,977.38,670.83
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,966.01,664.68
