Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,949.65,655.55
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,930.77,644.93
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,724.51,510.8
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,528.66,371.49
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,685.09,487.78
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,819.67,578.14
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,783.93,555.78
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,746.53,533.65
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,634.24,455.2
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,545.7,390.2
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,568.69,411.19
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,571.45,415.66
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,523.1,380.33
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,474.92,344.41
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,424.28,306.19
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,374.7,267.57
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,324.02,226.69
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,272.16,184.36
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,222.88,144.38
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,176.84,107.64
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,131.77,74.13
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,91.2,48.11
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,53.56,31.12
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,39.89,27.98
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,33.38,22.17
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.03,15.22
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.13,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,36.16,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,101.4,64.24
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,159.64,117.5
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,228.21,174.98
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,291.74,228.15
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,360.6,284.32
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,418.95,330.5
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,480.74,377.68
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,536.47,418.88
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,594.06,460.16
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,644.11,494.03
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,694.47,526.48
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,736.85,552.88
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,781.03,580.09
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,818.9,602.57
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,855.26,623.76
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,886.48,641.33
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,909.99,653.78
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,933.09,667.72
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,953.68,680.09
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,969.61,688.17
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,982.78,694.59
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,990.08,698.83
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,994.41,701.36
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,995.26,700.8
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,993.13,698.47
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,903.93,640.84
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,806.01,569.59
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,878.0,626.16
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,936.45,665.29
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,913.37,650.25
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,887.81,634.21
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,857.65,614.14
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,825.3,592.64
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,723.0,523.33
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,638.24,460.47
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,656.97,479.41
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,661.9,487.09
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,559.37,410.51
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,479.88,350.26
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,486.14,357.15
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,474.48,348.37
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,424.32,309.54
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,372.19,268.45
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,321.83,227.45
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,274.02,187.96
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,225.64,148.61
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,180.69,112.73
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,136.64,80.18
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,97.88,55.37
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,61.95,38.36
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,46.78,33.6
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,37.88,25.78
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.47,17.08
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,36.1,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,101.38,63.79
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,160.23,117.83
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,229.64,175.94
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,294.95,230.47
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,366.22,288.45
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,425.05,334.99
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,487.29,382.52
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,544.62,424.88
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,604.13,467.49
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,651.59,498.93
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,701.64,531.01
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,622.64,469.0
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,506.34,377.93
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,574.6,425.78
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,635.49,466.52
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,784.31,573.14
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,923.05,661.55
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,945.86,674.17
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,966.06,686.22
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,981.5,693.92
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,994.08,699.93
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,892.35,633.36
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,769.29,544.12
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,889.87,632.57
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,995.15,699.87
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,986.56,693.79
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,975.13,686.94
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,815.52,579.98
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,654.52,462.22
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,783.06,560.19
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,891.1,634.65
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,861.08,615.09
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,828.91,594.99
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,792.31,571.82
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,754.02,547.33
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,713.84,521.32
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,672.18,492.88
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,626.04,460.9
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,579.35,427.65
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,469.99,345.95
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,396.36,290.37
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,395.22,289.48
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,377.91,272.79
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,323.77,228.7
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,275.07,188.32
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,222.05,147.88
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,181.49,118.81
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,140.63,88.48
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,103.69,63.84
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,68.52,44.85
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,50.65,36.99
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,39.85,27.54
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,30.52,18.82
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.69,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,38.49,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,106.7,66.6
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,166.61,122.15
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,239.3,182.68
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,305.63,237.76
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,379.57,297.35
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,437.97,343.31
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,499.59,390.15
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,554.51,430.76
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,614.02,473.07
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,573.89,438.59
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,507.43,384.56
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,496.23,373.38
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,469.99,351.04
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,557.95,414.68
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,640.24,472.48
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,788.97,580.25
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,927.42,669.37
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,949.84,682.27
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,969.56,694.49
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,911.34,655.21
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,831.68,594.43
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,831.74,594.46
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,825.22,589.78
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,848.13,605.14
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,864.44,616.12
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,863.02,615.1
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,859.8,613.1
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,811.26,580.02
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,764.56,548.08
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,757.01,544.26
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,747.66,538.97
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,724.66,523.93
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,700.8,508.26
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,675.57,492.79
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,650.65,477.21
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,612.64,450.14
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,573.95,422.48
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,579.06,430.02
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,568.74,424.75
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,385.28,288.1
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,252.98,187.73
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,304.98,227.28
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,344.39,254.6
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,286.97,211.18
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,242.22,178.14
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,212.17,154.19
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,175.87,125.05
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,142.27,99.56
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,115.18,80.34
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,85.61,61.16
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,65.02,49.19
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,48.86,35.17
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,32.25,20.34
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,16.7,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.78,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,26.3,12.84
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,63.09,44.14
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,99.39,74.41
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,143.04,110.57
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,183.99,144.24
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,173.36,135.57
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,164.8,127.84
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,134.05,102.7
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,109.57,82.46
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,146.74,111.59
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,184.2,140.42
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,379.86,293.27
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,580.48,441.09
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,502.39,379.8
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,416.66,313.13
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,490.73,366.9
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,556.72,413.26
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,427.25,318.34
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,299.27,222.54
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,201.42,149.21
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,104.96,75.54
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,191.38,141.37
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,278.04,205.71
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,383.69,282.75
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,483.84,353.83
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,555.61,404.91
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,628.12,455.6
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,385.9,284.54
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,150.19,109.52
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,340.61,252.41
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,525.31,383.96
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,419.29,307.79
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,317.49,234.03
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,270.9,200.32
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,224.76,166.34
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,200.35,148.33
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,176.16,130.31
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,160.88,118.92
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,145.85,107.66
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,124.11,91.25
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,102.43,74.74
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,102.84,75.45
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,103.2,76.14
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,64.79,46.09
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,26.08,15.34
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.93,7.26
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.79,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.82,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.86,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.89,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.93,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.44,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.96,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,16.69,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,38.2,20.71
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,82.33,59.06
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,124.81,94.63
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,169.46,131.64
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,224.72,176.38
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,172.77,135.08
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,108.96,82.71
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,133.01,101.53
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,157.15,119.89
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,248.4,190.78
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,337.22,257.4
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,307.37,232.77
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,267.6,201.15
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,371.89,278.63
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,479.36,355.07
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,696.66,515.55
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,905.68,654.87
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,928.99,667.25
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,949.79,679.8
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,964.97,687.91
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,977.35,694.36
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,985.35,699.09
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,990.37,702.09
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,985.84,697.78
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,978.22,691.72
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,868.55,618.15
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,749.04,530.97
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,768.5,546.54
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,785.4,559.37
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,836.27,600.03
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,875.12,627.42
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,735.78,529.98
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,610.07,436.07
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,684.74,496.19
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,741.12,539.88
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,700.82,512.72
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,659.42,483.92
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,614.15,452.56
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,568.51,420.12
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,520.48,384.45
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,472.75,348.08
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,420.29,307.95
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,371.83,269.65
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,322.08,229.09
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,274.52,189.72
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,225.59,150.58
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,182.61,117.1
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,140.34,85.34
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,101.49,59.57
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,65.49,41.4
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,49.05,35.66
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.42,27.21
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.24,17.87
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.73,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,36.86,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,101.84,61.34
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,161.32,117.49
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,232.12,176.22
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,296.13,229.01
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,367.56,286.08
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,427.48,332.29
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,490.68,379.11
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,546.99,419.66
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,603.3,458.99
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,582.87,439.59
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,539.67,404.35
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,608.69,452.21
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,671.61,494.01
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,703.64,512.36
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,733.7,529.36
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,829.72,593.72
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,918.87,647.21
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,888.38,626.03
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,835.03,586.11
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,839.43,587.32
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,841.45,586.5
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,837.22,582.56
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,826.27,574.66
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,917.05,637.74
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,991.46,681.03
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,982.59,675.33
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,970.86,668.91
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,954.53,658.4
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,935.63,646.4
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,912.34,633.05
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,886.6,618.15
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,856.4,600.83
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,824.13,581.98
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,788.57,560.37
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,751.26,537.4
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,707.59,509.94
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,662.08,479.19
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,617.2,447.97
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,571.89,415.7
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,523.42,380.55
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,475.46,344.8
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,422.3,304.98
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,373.14,266.85
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,323.49,227.02
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,276.17,188.43
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,227.72,149.44
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,182.66,113.76
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,138.64,81.34
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,99.66,56.26
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,63.6,39.07
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,47.49,34.2
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.21,26.09
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.41,17.12
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.31,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,23.81,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,64.46,36.89
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,119.7,86.75
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,179.89,136.81
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,237.21,183.97
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,307.84,240.27
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,364.84,284.82
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,425.69,330.79
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,481.42,370.75
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,539.61,410.99
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,590.51,444.7
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,646.02,480.05
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,691.25,507.28
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,736.25,533.24
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,775.45,556.24
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,813.6,577.73
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,845.87,593.83
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,876.41,608.48
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,659.31,464.24
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,408.58,288.51
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,687.17,485.49
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,949.69,650.33
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,957.74,652.87
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,963.15,657.09
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,966.74,660.3
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,971.91,664.52
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,963.39,660.54
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,952.2,655.07
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,935.18,646.61
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,915.92,636.65
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,892.54,622.99
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,867.03,607.98
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,837.79,591.33
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,806.76,573.24
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,680.37,487.65
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,569.55,408.6
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,543.03,391.37
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,521.08,376.52
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,276.73,203.44
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,38.71,24.25
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,80.36,56.61
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,121.37,88.33
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,84.69,60.48
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,47.37,31.7
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,34.79,21.91
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,22.21,12.03
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,60.41,42.53
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,97.27,71.98
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,82.68,60.72
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,68.14,49.34
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,54.55,38.5
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,40.57,28.69
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,28.48,18.21
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,16.4,7.61
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,8.19,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,34.08,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,94.64,55.24
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,153.82,112.06
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,221.3,168.72
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,284.53,221.53
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,352.7,276.89
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,411.29,323.02
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,473.38,370.09
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,529.51,411.05
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,587.55,451.95
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,471.84,361.17
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,308.9,233.08
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,341.93,257.03
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,375.07,279.84
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,614.48,459.42
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,847.22,617.67
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,877.93,633.3
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,906.45,649.3
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,930.47,663.71
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,952.02,676.62
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,966.21,683.59
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,977.49,688.85
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,979.79,690.02
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,985.19,693.32
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,986.21,693.03
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,984.32,691.04
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,975.55,685.81
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,964.04,678.99
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,864.87,614.27
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,764.19,541.32
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,827.65,591.94
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,878.4,627.72
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,849.77,609.45
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,817.45,589.27
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,781.4,566.47
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,743.84,542.46
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,700.11,513.01
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,656.86,482.59
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,610.07,449.43
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,565.07,416.75
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,517.96,381.94
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,471.25,346.54
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,421.84,308.83
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,373.89,271.23
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,325.09,231.77
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,278.09,193.13
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,230.7,154.84
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,186.91,120.07
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,143.76,87.59
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,103.64,60.75
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,66.71,42.11
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,49.82,36.3
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,39.81,27.54
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.24,17.88
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.72,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,30.42,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,85.98,48.91
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,144.11,104.26
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,209.4,158.53
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,269.72,208.5
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,336.7,262.49
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,397.75,310.28
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,460.14,357.61
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,516.21,398.22
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,574.29,439.0
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,625.44,474.98
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,677.09,510.13
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,722.18,538.77
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,766.7,566.62
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,721.7,531.88
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,658.14,482.49
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,689.3,502.26
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,719.36,520.42
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,658.56,474.35
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,584.66,419.59
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,787.25,565.71
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,978.88,690.19
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,986.95,693.34
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,992.13,696.38
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,992.32,696.83
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,989.57,695.56
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,980.96,690.34
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,969.53,683.47
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,953.49,672.38
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,931.51,657.61
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,908.88,643.84
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,885.9,629.83
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,856.25,611.44
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,824.58,591.67
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,788.12,568.59
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,750.11,544.29
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,710.47,518.64
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,668.86,490.04
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,623.14,458.43
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,576.95,425.63
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,528.42,389.42
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,480.12,352.47
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,430.07,313.93
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,381.1,275.12
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,327.03,231.32
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,278.17,190.84
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,229.06,150.67
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,183.26,113.85
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,138.07,80.08
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,97.79,53.91
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,60.43,36.12
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,45.12,32.22
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,36.61,24.77
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.59,16.48
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,13.9,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,34.03,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,94.18,52.67
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,155.93,112.44
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,225.65,170.07
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,290.22,223.01
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,360.43,278.81
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,420.07,325.26
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,483.24,372.85
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,539.84,413.37
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,598.27,453.88
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,649.0,488.58
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,697.52,520.26
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,743.5,548.64
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,788.81,576.07
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,826.98,598.4
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,863.58,619.5
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,895.46,637.38
