Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,919.62,650.29
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,943.32,664.31
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,964.48,676.79
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,980.44,684.72
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,993.59,691.02
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,1001.32,695.51
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,1006.03,698.32
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,1004.18,696.34
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,999.26,692.59
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,990.43,687.48
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,978.76,680.73
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,962.02,670.38
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,942.74,658.43
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,919.57,644.61
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,893.97,629.24
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,788.81,560.23
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,694.92,492.24
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,732.5,525.06
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,757.59,546.16
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,715.69,519.09
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,670.86,488.68
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,624.82,457.24
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,578.34,424.58
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,529.41,388.37
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,480.95,351.57
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,430.29,312.87
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,377.65,271.69
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,326.88,230.56
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,278.58,190.81
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,229.52,150.97
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,183.89,114.54
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,139.03,81.2
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,99.16,55.37
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,62.23,37.76
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,46.7,33.54
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,37.81,25.75
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.41,17.12
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.31,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,21.95,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,59.87,31.48
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,117.79,84.81
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,181.59,137.86
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,249.59,194.11
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,319.28,250.94
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,378.01,297.84
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,441.05,346.68
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,503.57,393.82
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,566.14,439.79
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,617.08,475.64
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,668.66,511.0
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,716.28,541.96
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,763.89,572.39
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,802.9,596.22
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,837.63,616.87
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,870.33,636.18
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,901.23,654.16
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,925.51,668.78
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,947.36,681.87
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,963.6,690.22
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,977.14,696.9
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,985.4,700.01
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,984.94,697.67
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,989.15,698.76
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,984.58,694.33
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,976.58,689.06
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,965.75,682.12
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,949.41,671.99
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,930.61,660.35
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,907.03,645.43
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,881.16,629.05
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,850.71,609.65
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,818.46,589.02
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,782.65,565.91
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,745.37,541.68
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,636.43,462.38
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,546.64,394.98
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,568.49,415.87
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,572.7,422.2
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,480.99,353.24
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,413.1,302.04
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,402.34,294.01
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,374.78,270.65
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,324.87,230.33
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,278.24,192.26
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,230.88,154.2
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,187.3,119.78
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,144.49,88.41
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,106.48,63.85
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,70.83,45.68
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,54.55,39.91
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.45,30.26
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,33.59,21.13
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,17.29,0.45
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,24.63,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,66.23,34.23
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,132.11,95.42
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,199.11,151.47
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,262.13,204.42
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,333.58,263.34
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,230.98,182.49
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,98.54,73.73
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,83.99,61.71
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,70.59,50.63
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,246.17,189.81
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,423.75,324.53
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,501.72,381.47
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,574.33,433.7
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,575.91,431.93
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,564.41,421.13
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,596.41,442.31
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,627.84,462.73
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,793.3,585.11
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,944.07,686.37
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,959.33,693.29
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,971.75,699.13
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,979.27,702.99
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,983.88,705.09
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,855.97,614.75
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,709.01,504.23
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,764.18,544.46
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,812.63,578.92
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,874.66,625.73
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,926.78,659.89
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,781.01,558.91
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,643.82,456.99
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,599.73,426.92
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,557.15,397.33
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,660.28,477.8
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,742.98,540.11
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,701.73,511.99
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,659.5,482.34
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,614.92,451.4
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,569.96,419.39
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,522.06,383.6
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,474.55,347.27
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,422.03,307.19
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,373.68,269.08
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,323.37,228.33
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,275.26,188.78
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,227.35,150.01
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,182.99,114.76
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,139.22,82.33
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,100.44,57.24
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,64.67,40.0
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,49.03,35.17
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.21,27.47
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.9,18.89
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.89,0.15
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,12.18,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,25.35,9.65
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,75.36,52.8
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,121.18,91.0
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,172.24,133.31
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,235.21,184.7
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,284.72,224.69
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,338.3,267.03
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,394.25,310.12
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,452.89,354.26
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,515.84,400.29
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,571.59,440.16
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,576.62,440.65
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,585.94,444.06
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,596.73,448.49
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,604.04,450.35
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,750.58,559.8
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,899.52,661.75
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,924.35,674.84
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,946.78,686.88
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,964.9,696.35
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,974.56,700.33
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,982.61,704.53
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,987.75,706.94
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,986.38,703.75
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,987.44,702.3
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,979.47,695.11
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,968.65,686.28
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,950.58,673.25
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,934.55,661.69
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,911.33,646.95
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,885.74,630.7
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,817.7,584.87
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,755.33,537.89
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,760.11,546.87
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,754.58,546.45
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,709.93,516.66
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,666.23,485.68
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,620.56,453.94
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,574.63,421.23
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,526.39,385.34
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,475.49,346.79
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,403.62,293.04
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,350.66,253.9
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,317.15,225.6
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,273.98,187.68
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,228.76,151.39
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,186.39,117.86
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,143.65,86.58
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,105.36,62.04
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,69.03,43.9
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,52.98,38.44
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.06,29.8
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,34.34,21.61
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.69,0.24
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,22.89,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,61.62,29.26
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,121.94,87.16
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,194.94,147.9
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,259.14,201.53
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,332.2,261.36
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,360.98,285.31
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,386.12,305.25
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,417.39,328.16
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,437.0,341.56
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,556.77,433.41
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,686.02,527.63
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,689.64,526.36
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,680.02,514.99
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,673.0,504.94
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,650.29,483.96
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,672.51,497.01
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,692.91,508.46
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,750.93,548.31
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,817.74,592.91
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,907.42,656.52
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,987.48,706.08
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,995.0,709.72
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,999.48,711.99
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,996.91,708.41
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,991.24,703.01
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,927.29,660.83
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,854.88,605.88
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,901.73,643.46
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,937.21,665.85
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,914.52,651.15
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,889.35,635.2
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,859.14,614.86
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,826.76,593.1
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,791.22,570.24
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,753.93,546.07
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,711.53,518.37
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,668.32,488.68
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,621.32,456.31
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,575.76,423.98
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,527.08,387.64
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,478.62,350.54
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,428.39,311.9
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,379.21,272.94
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,325.31,229.21
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,276.56,188.8
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,227.41,148.65
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,181.51,111.81
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,136.73,78.56
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,97.09,53.16
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,59.73,35.72
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,45.17,32.12
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,37.43,25.3
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.27,17.67
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,22.33,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,60.25,27.28
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,119.61,85.29
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,191.45,145.25
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,257.44,200.49
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,332.91,262.59
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,395.14,312.79
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,458.83,362.72
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,518.57,408.43
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,581.22,455.13
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,631.79,491.31
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,682.8,525.8
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,726.38,553.37
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,772.17,582.01
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,811.41,607.62
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,849.18,632.03
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,880.87,651.04
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,910.53,668.57
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,928.95,678.2
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,950.56,690.02
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,966.59,698.11
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,979.81,704.42
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,988.11,709.1
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,993.45,711.97
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,993.28,709.89
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,990.11,706.0
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,981.99,700.53
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,971.02,693.34
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,954.96,681.48
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,936.34,668.09
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,913.36,653.34
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,887.95,637.04
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,858.09,616.94
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,826.16,595.45
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,790.56,573.65
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,753.24,550.42
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,710.1,521.77
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,667.24,491.39
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,621.73,458.54
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,575.8,424.68
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,527.09,388.03
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,479.01,351.02
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,425.77,310.05
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,376.61,271.05
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,326.15,230.46
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,278.34,191.38
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,229.61,151.77
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,184.45,115.76
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,140.72,83.5
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,102.76,59.27
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,65.98,41.47
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,50.64,36.66
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.47,28.62
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,33.59,21.08
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,17.29,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,15.97,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,40.22,15.68
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,90.55,63.52
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,149.59,112.42
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,206.86,160.05
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,281.16,220.78
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,360.66,284.67
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,453.11,356.92
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,515.6,404.59
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,581.78,453.84
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,633.14,490.2
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,684.94,524.89
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,729.85,554.16
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,777.26,584.75
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,714.54,535.41
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,626.78,464.58
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,654.15,481.87
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,680.24,497.63
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,824.29,603.09
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,956.4,689.74
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,972.19,696.91
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,985.15,702.95
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,993.18,707.38
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,998.18,710.0
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,996.14,706.7
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,990.98,701.57
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,982.4,695.87
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,970.97,688.45
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,953.96,676.4
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,934.45,662.85
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,911.53,648.55
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,886.19,632.66
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,855.69,613.57
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,823.3,593.11
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,787.58,570.04
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,750.2,545.69
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,708.48,518.15
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,666.44,488.6
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,576.86,422.36
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,509.32,371.39
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,467.13,340.99
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,425.83,310.69
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,380.07,277.27
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,336.56,245.03
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,314.93,225.29
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,276.85,189.88
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,228.03,150.03
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,182.66,113.73
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,138.27,80.58
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,98.35,54.7
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,61.19,37.35
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,46.75,33.42
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,37.86,25.64
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.47,16.99
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.35,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,20.99,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,56.62,22.46
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,117.14,82.89
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,189.36,142.69
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,253.62,196.21
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,326.82,256.06
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,389.31,306.04
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,453.75,356.06
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,397.51,310.38
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,327.17,252.42
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,500.22,387.31
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,682.48,521.57
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,727.72,550.18
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,775.62,580.84
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,814.62,604.62
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,852.14,627.11
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,885.12,646.29
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,910.74,660.54
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,934.76,673.43
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,956.23,684.61
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,972.95,692.93
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,986.88,699.53
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,994.95,703.66
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,999.99,705.99
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,999.46,703.72
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,995.85,699.64
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,858.91,608.2
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,710.73,500.13
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,836.44,593.69
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,941.72,663.19
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,918.46,648.06
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,892.73,632.12
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,862.92,613.69
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,830.96,593.71
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,794.84,570.83
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,756.97,546.59
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,715.06,519.59
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,670.47,489.09
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,624.9,457.68
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,578.78,424.99
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,529.47,388.32
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,480.71,351.12
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,430.48,312.48
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,378.21,271.36
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,327.14,229.84
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,278.53,189.77
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,229.6,150.06
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,184.11,113.85
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,139.32,80.85
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,99.66,55.6
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,62.91,38.75
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,48.34,34.58
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.49,26.85
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.14,18.21
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.19,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,19.71,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,53.15,19.13
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,113.09,79.69
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,183.88,138.28
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,249.53,192.77
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,329.55,257.92
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,369.9,290.52
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,412.88,323.73
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,492.91,384.58
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,575.81,445.74
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,535.97,411.19
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,474.98,360.91
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,619.31,469.52
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,771.98,575.78
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,743.21,550.96
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,695.18,510.89
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,802.05,587.59
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,908.91,655.7
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,933.55,668.18
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,949.92,675.83
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,794.1,567.91
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,606.05,429.74
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,808.0,577.19
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,990.91,697.06
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,988.28,692.16
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,982.58,686.83
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,889.74,625.38
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,787.92,551.49
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,863.76,608.37
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,925.98,649.01
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,804.36,566.88
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,685.58,480.63
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,759.61,538.78
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,816.49,580.63
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,780.18,557.03
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,742.38,532.87
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,702.08,506.42
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,660.72,478.01
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,615.52,447.16
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,570.01,415.26
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,518.43,377.46
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,470.64,341.46
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,392.67,284.03
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,335.86,242.9
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,287.25,206.9
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,247.9,177.79
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,225.66,155.7
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,186.84,119.16
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,143.88,88.04
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,106.18,63.98
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,71.04,46.53
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.25,41.13
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,47.05,33.03
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.56,20.86
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.27,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.44,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.89,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.82,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,86.07,64.5
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,173.36,133.89
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,138.42,105.38
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,100.52,74.52
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,148.77,112.01
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,197.72,149.17
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,350.3,266.43
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,494.48,372.84
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,423.58,316.9
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,338.69,250.94
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,468.0,345.96
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,591.16,432.85
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,610.98,445.08
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,629.88,457.09
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,726.04,524.63
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,821.79,589.69
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,758.19,541.67
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,692.23,492.61
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,779.13,553.22
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,861.79,608.91
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,813.91,574.98
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,768.81,543.32
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,849.06,604.75
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,916.17,652.14
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,893.82,637.41
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,869.3,621.82
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,838.71,600.98
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,806.62,579.19
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,771.76,556.71
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,735.54,532.6
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,692.32,502.85
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,650.21,473.36
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,606.11,442.97
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,562.01,411.83
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,484.38,354.17
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,423.53,308.75
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,402.58,293.26
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,373.92,269.99
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,325.56,231.98
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,281.94,197.63
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,236.96,162.75
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,196.12,131.69
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,160.1,106.78
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,126.48,85.55
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,92.28,65.41
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,75.77,57.46
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,55.46,40.06
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,35.84,22.73
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,18.62,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,9.47,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,18.92,1.91
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,75.83,52.32
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,128.29,96.1
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,193.0,149.29
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,259.9,203.99
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,318.38,251.19
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,381.91,301.26
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,451.01,354.62
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,517.65,405.1
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,570.44,443.6
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,624.63,482.35
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,678.69,520.39
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,730.43,556.18
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,771.76,583.24
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,812.17,608.95
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,847.48,630.85
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,881.42,651.63
