Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,907.36,666.59
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,931.12,680.03
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,949.85,690.36
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,962.14,696.45
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,972.05,702.27
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,979.19,706.37
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,978.52,703.96
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,975.01,699.84
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,967.76,694.6
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,957.84,687.73
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,941.59,675.62
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,923.05,662.16
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,900.9,647.55
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,876.65,631.6
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,846.95,612.26
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,815.52,591.72
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,779.42,567.82
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,742.05,542.07
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,702.96,515.0
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,662.38,486.41
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,616.92,454.57
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,571.38,421.92
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,522.96,385.5
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,475.75,349.27
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,426.42,311.46
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,378.79,274.07
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,329.49,234.54
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,283.68,197.49
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,236.4,160.06
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,193.18,126.55
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,150.98,96.16
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,114.63,72.99
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,83.88,57.94
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,67.23,50.4
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,51.81,37.07
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,37.28,23.82
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,19.38,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,16.01,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,39.95,8.18
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,105.25,73.74
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,169.97,127.99
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,241.02,187.09
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,316.09,248.98
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,280.47,221.29
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,229.78,179.51
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,273.5,213.05
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,318.47,246.59
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,326.46,250.64
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,323.21,246.08
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,360.43,272.88
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,397.88,299.37
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,624.64,472.2
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,844.52,626.89
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,876.83,645.02
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,907.22,662.64
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,931.86,676.31
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,948.14,684.44
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,965.57,693.4
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,980.3,700.61
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,842.79,605.52
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,679.24,484.34
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,847.5,608.62
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,995.12,705.84
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,883.12,629.59
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,762.99,540.19
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,859.69,613.83
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,941.99,668.3
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,918.59,652.87
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,892.66,636.37
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,862.6,617.4
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,830.34,596.9
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,793.9,573.26
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,755.68,548.28
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,713.99,520.94
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,671.21,491.58
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,625.43,459.59
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,579.05,426.33
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,526.3,386.89
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,477.17,349.07
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,426.26,309.71
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,376.44,270.11
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,322.21,226.1
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,273.72,186.03
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,224.63,146.4
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,178.93,110.13
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,134.1,77.11
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,94.55,52.19
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,57.93,35.91
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,46.09,32.7
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,37.57,25.24
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.58,16.82
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.42,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,18.45,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,49.03,8.41
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,117.86,82.24
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,185.26,138.83
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,250.9,193.67
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,329.19,257.76
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,389.84,306.75
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,454.64,357.46
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,515.49,403.21
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,579.62,449.99
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,630.69,485.91
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,679.9,518.69
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,727.23,549.72
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,774.26,580.07
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,813.04,604.07
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,850.26,626.77
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,877.74,642.95
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,908.53,661.34
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,932.42,676.17
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,953.75,689.39
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,970.37,698.11
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,984.13,705.02
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,992.44,709.67
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,997.68,712.46
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,991.93,707.04
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,982.84,699.64
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,974.41,693.99
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,963.19,686.62
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,947.38,675.2
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,929.06,662.25
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,906.89,647.75
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,882.33,631.72
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,852.44,612.42
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,820.53,591.75
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,785.37,569.8
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,748.03,546.2
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,704.5,516.58
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,661.03,485.42
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,616.12,452.89
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,570.9,419.53
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,520.02,381.47
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,472.52,345.03
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,422.35,306.61
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,373.63,268.35
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,324.06,228.83
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,277.31,191.03
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,229.93,153.03
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,186.74,119.13
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,142.84,86.96
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,104.07,62.18
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,68.56,45.33
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.61,40.57
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,46.67,32.67
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,33.53,20.66
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,17.25,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,23.55,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,65.29,8.87
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,133.87,93.45
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,207.18,155.57
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,271.75,210.22
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,342.52,268.72
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,403.22,317.86
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,467.96,368.5
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,427.94,334.6
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,356.29,275.62
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,425.43,327.28
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,489.46,373.69
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,463.94,351.11
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,440.49,330.03
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,644.78,484.09
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,850.6,625.77
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,882.08,642.84
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,911.38,659.39
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,930.55,670.35
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,952.93,683.48
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,968.73,691.19
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,981.67,697.15
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,989.16,701.15
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,993.65,703.4
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,993.64,701.45
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,990.6,697.74
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,982.61,692.46
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,971.74,685.49
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,954.78,673.34
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,935.28,659.71
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,912.34,645.32
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,886.98,629.4
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,856.77,610.31
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,824.55,589.86
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,789.03,567.15
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,751.8,543.15
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,708.58,515.06
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,665.26,484.94
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,619.86,453.71
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,573.99,421.25
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,525.54,385.19
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,477.62,348.62
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,424.0,307.73
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,374.44,268.69
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,323.62,227.53
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,275.45,187.99
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,226.73,148.67
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,181.65,113.04
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,137.38,80.95
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,99.16,57.3
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,62.76,40.76
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,50.87,36.65
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,40.87,27.92
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,32.01,19.41
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,16.45,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,11.29,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,24.88,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,85.82,58.75
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,151.13,113.1
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,213.67,164.97
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,292.46,229.08
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,353.64,278.25
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,419.84,329.96
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,478.88,374.87
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,541.28,421.08
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,598.38,461.8
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,653.04,499.83
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,697.84,528.83
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,741.9,556.43
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,783.23,582.06
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,823.54,606.63
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,855.44,625.24
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,885.43,642.44
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,911.06,657.52
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,934.48,671.12
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,950.36,678.68
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,963.53,684.57
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,972.78,687.72
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,975.26,686.66
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,974.12,683.45
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,970.18,678.61
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,962.53,673.3
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,952.24,666.45
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,938.36,656.09
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,919.1,642.47
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,895.7,627.99
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,870.25,612.21
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,840.29,593.52
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,808.66,573.7
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,772.93,550.88
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,735.96,526.55
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,695.52,499.54
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,654.15,471.39
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,609.77,441.4
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,565.36,410.59
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,518.02,376.09
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,471.33,341.25
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,422.01,304.32
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,374.47,267.81
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,325.82,229.44
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,279.28,192.36
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,232.33,155.65
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,189.43,122.85
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,147.46,92.97
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,111.52,70.5
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,81.06,56.11
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,65.79,48.71
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,49.95,35.14
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.97,21.53
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,18.11,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,28.06,15.86
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,46.21,31.37
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,71.37,52.11
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,96.62,72.7
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,124.25,94.86
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,158.37,121.7
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,273.25,213.09
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,400.31,310.62
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,470.47,362.33
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,554.54,422.82
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,605.18,456.6
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,656.83,490.38
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,752.18,556.8
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,847.08,617.07
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,880.38,635.28
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,911.72,652.41
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,936.58,665.22
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,953.17,672.74
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,970.41,681.12
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,984.85,687.78
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,993.41,692.69
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,998.97,695.9
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,994.97,691.87
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,993.22,689.43
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,984.88,684.42
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,973.66,677.75
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,956.8,666.58
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,937.38,653.88
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,914.06,640.1
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,888.37,624.76
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,857.0,605.93
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,823.72,585.67
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,787.75,563.23
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,750.2,539.52
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,709.11,512.71
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,666.53,483.58
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,620.96,452.37
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,574.97,419.99
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,491.11,357.63
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,430.53,312.12
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,408.99,295.95
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,373.27,266.63
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,322.34,225.54
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,273.97,186.04
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,225.07,146.84
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,179.87,111.39
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,135.71,79.49
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,97.17,55.77
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,60.43,39.44
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,49.38,35.23
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.33,26.5
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.71,16.61
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.64,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,14.16,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,34.64,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,100.77,68.78
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,171.8,128.29
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,235.87,181.56
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,309.05,241.26
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,369.71,289.77
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,438.24,342.58
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,499.51,388.43
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,564.04,435.23
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,537.56,411.32
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,491.9,373.4
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,624.16,470.27
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,765.51,565.56
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,802.44,586.77
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,840.89,609.53
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,873.46,628.18
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,904.04,645.43
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,929.1,659.06
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,951.69,671.12
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,968.13,679.34
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,975.91,682.24
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,983.8,686.8
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,988.74,689.63
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,992.2,690.63
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,992.69,689.88
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,908.18,636.03
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,813.75,568.32
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,882.34,620.15
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,937.01,654.82
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,913.8,640.24
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,888.1,624.6
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,754.25,535.13
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,634.98,447.86
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,609.28,431.59
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,583.33,414.53
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,635.03,457.02
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,667.12,484.07
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,618.94,450.79
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,572.23,417.93
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,523.01,381.47
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,474.17,344.36
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,423.07,305.3
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,373.07,265.96
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,319.05,222.47
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,270.5,182.58
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,220.82,142.46
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,174.59,105.95
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,129.81,73.57
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,90.4,49.55
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,53.66,38.94
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,44.71,31.38
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.14,23.88
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.09,15.27
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.69,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,14.6,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,38.48,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,107.54,72.89
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,173.27,128.4
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,236.87,181.13
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,309.56,240.22
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,372.35,290.64
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,437.31,341.33
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,498.21,387.07
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,562.41,433.87
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,613.72,469.44
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,665.65,503.48
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,430.56,328.64
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,146.97,107.42
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,380.83,285.86
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,620.97,455.55
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,760.46,553.33
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,895.39,639.55
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,920.15,651.56
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,936.71,659.38
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,952.97,667.1
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,966.39,673.09
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,974.86,678.02
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,980.39,681.29
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,979.46,679.29
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,975.51,675.61
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,857.54,598.77
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,729.89,508.01
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,835.19,587.27
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,922.92,646.43
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,900.26,632.35
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,875.21,617.56
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,845.72,599.82
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,814.17,580.6
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,779.0,558.57
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,741.34,534.71
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,540.07,392.51
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,375.66,270.09
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,480.46,352.26
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,564.28,414.85
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,498.76,365.45
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,446.42,325.84
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,398.73,290.39
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,353.24,255.8
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,298.83,214.51
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,256.42,182.66
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,173.14,123.61
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,108.67,79.92
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,92.22,67.35
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,75.86,54.59
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,60.03,44.41
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,44.36,31.22
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,30.42,19.3
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,16.4,7.02
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,8.2,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,19.93,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,55.08,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,122.66,82.26
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,192.9,141.33
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,259.35,195.63
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,332.87,254.14
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,392.97,300.98
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,457.13,349.17
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,514.14,391.0
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,571.38,431.84
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,622.33,466.33
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,673.59,499.64
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,718.99,528.83
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,763.68,557.2
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,803.12,581.32
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,835.92,600.94
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,866.94,619.77
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,895.78,637.1
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,787.99,563.94
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,643.27,458.47
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,706.85,502.32
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,762.27,539.01
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,882.07,625.78
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,986.62,692.82
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,986.39,691.03
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,983.06,688.22
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,975.19,683.42
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,964.36,676.87
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,948.3,666.01
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,929.56,653.54
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,865.98,612.98
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,803.91,566.55
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,772.44,546.91
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,740.15,526.28
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,680.51,486.31
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,622.9,447.2
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,604.26,436.01
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,579.24,419.91
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,518.51,376.29
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,460.86,334.73
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,432.96,315.2
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,403.14,293.64
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,385.28,280.41
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,353.33,255.19
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,307.38,219.4
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,262.65,183.99
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,215.09,147.63
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,178.03,120.2
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,139.5,91.81
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,104.15,68.15
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,71.56,53.93
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,56.34,41.11
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,42.11,28.83
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,27.33,15.35
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,14.0,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,11.79,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,28.62,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,93.12,61.88
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,162.1,119.82
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,225.27,171.64
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,297.51,229.66
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,357.19,276.56
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,425.06,327.89
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,486.82,373.47
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,552.08,420.22
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,519.39,392.57
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,466.33,350.19
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,397.29,297.35
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,319.71,237.1
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,577.42,430.36
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,829.93,600.79
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,677.04,490.65
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,479.28,344.69
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,718.24,519.21
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,936.78,662.28
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,953.89,670.06
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,968.29,678.02
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,977.4,683.75
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,983.52,687.75
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,897.02,630.22
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,794.63,555.46
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,882.97,621.54
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,956.17,669.77
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,940.44,658.6
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,922.16,646.55
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,899.55,632.84
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,874.58,617.6
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,846.0,600.25
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,813.67,580.35
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,777.24,557.35
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,739.22,533.12
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,693.83,502.46
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,647.72,470.01
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,573.59,416.81
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,511.13,371.35
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,473.66,344.64
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,434.79,316.07
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,388.85,282.24
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,344.93,249.25
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,285.28,205.32
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,237.33,171.1
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,215.23,148.1
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,172.57,107.46
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,132.65,79.33
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,97.99,58.98
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.84,46.5
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,53.59,38.65
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.64,29.91
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.65,16.9
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.19,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.36,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,53.35,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,122.94,82.02
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,196.22,145.49
