Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,262.55,200.9
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,337.5,261.69
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,397.55,309.55
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,461.63,358.51
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,519.13,399.85
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,576.73,439.46
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,628.7,472.9
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,680.95,504.33
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,726.13,529.61
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,770.48,553.2
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,810.18,576.04
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,843.16,594.41
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,875.01,611.4
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,904.61,626.82
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,929.18,641.68
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,951.18,655.08
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,967.13,663.51
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,980.11,670.25
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,988.99,676.01
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,994.79,680.04
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,994.97,679.93
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,992.04,678.01
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,984.56,674.29
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,974.08,668.82
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,958.26,658.74
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,939.62,646.98
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,916.45,633.39
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,890.67,618.18
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,861.32,600.98
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,829.49,582.05
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,793.22,559.81
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,755.05,536.13
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,713.17,509.76
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,669.88,481.36
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,623.5,449.92
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,576.36,417.03
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,526.92,380.82
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,477.39,343.51
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,421.72,301.43
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,370.61,261.31
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,318.53,219.11
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,268.3,177.72
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,217.39,136.49
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,166.56,96.47
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,120.08,62.98
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,78.42,38.53
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,39.56,27.07
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,35.4,23.55
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,29.17,18.09
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,22.47,11.35
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,14.25,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.86,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,59.01,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,130.95,86.3
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,204.61,150.75
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,268.34,204.58
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,339.97,263.22
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,400.43,310.74
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,464.91,359.04
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,521.19,399.11
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,577.52,437.42
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,629.28,471.74
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,681.34,504.79
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,727.1,532.87
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,772.08,559.95
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,806.24,579.54
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,843.7,601.13
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,876.08,619.21
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,906.3,635.82
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,931.3,649.11
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,953.66,660.77
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,970.27,668.92
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,983.91,675.37
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,992.01,679.98
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,996.98,682.85
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,995.87,680.74
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,991.54,676.85
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,983.58,672.31
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,972.6,666.05
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,956.33,655.24
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,937.29,642.85
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,914.17,629.35
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,888.45,614.23
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,858.54,596.41
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,826.35,577.06
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,790.38,554.86
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,752.55,531.32
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,709.84,504.59
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,666.31,475.64
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,619.88,444.43
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,569.91,409.96
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,520.5,374.07
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,471.35,337.35
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,419.86,298.55
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,369.45,259.39
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,317.78,218.06
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,265.09,175.55
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,214.97,135.55
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,168.3,99.27
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,123.11,67.43
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,83.4,44.51
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,46.39,32.68
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,41.82,28.81
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.16,21.25
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,23.98,12.27
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,15.24,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,37.5,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,115.05,74.91
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,184.56,135.88
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,250.59,191.28
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,323.79,251.3
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,384.13,299.73
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,448.67,349.52
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,506.64,391.87
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,567.06,434.27
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,618.54,469.34
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,668.32,500.98
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,631.87,470.28
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,571.09,421.36
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,707.02,518.71
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,839.49,603.52
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,866.78,617.25
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,897.29,633.84
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,922.24,647.22
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,944.63,659.02
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,961.8,667.61
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,976.11,674.53
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,984.5,679.32
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,989.81,682.41
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,989.53,681.25
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,986.15,678.32
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,978.22,673.71
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,967.3,667.37
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,951.58,657.17
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,933.1,645.31
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,910.09,631.66
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,884.5,616.39
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,853.89,596.62
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,821.09,575.44
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,784.92,552.95
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,746.91,529.12
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,704.15,502.15
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,660.64,472.86
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,614.91,442.1
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,565.64,408.02
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,516.09,371.82
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,466.92,334.9
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,415.95,296.37
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,366.09,257.51
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,278.8,194.96
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,230.12,164.1
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,207.01,139.06
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,166.84,98.75
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,121.64,66.92
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,81.82,43.94
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,46.5,32.7
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,41.95,28.76
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,32.8,20.83
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.2,11.45
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,31.23,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,108.49,69.84
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,176.91,130.17
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,240.87,183.96
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,317.18,246.48
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,378.08,295.55
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,443.33,346.17
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,503.34,390.54
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,566.38,435.45
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,618.22,471.17
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,668.4,503.46
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,715.67,532.92
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,762.6,561.48
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,802.46,584.41
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,840.82,605.88
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,868.29,619.03
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,898.92,634.02
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,923.52,648.06
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,945.54,660.54
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,962.4,668.48
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,976.36,674.7
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,984.81,677.64
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,990.18,678.84
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,988.99,676.68
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,984.65,672.78
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,976.71,667.78
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,965.8,661.11
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,949.16,650.1
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,929.81,637.55
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,906.43,623.9
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,880.52,608.67
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,850.52,591.13
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,818.34,572.06
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,781.97,549.55
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,743.8,525.73
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,700.0,498.21
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,654.08,467.04
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,544.44,389.15
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,459.53,327.56
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,471.15,338.04
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,463.36,331.88
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,409.74,291.68
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,360.29,253.42
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,309.19,212.82
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,261.32,174.33
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,213.08,136.23
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,168.65,102.13
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,125.72,72.66
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,89.28,52.17
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,55.85,40.34
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.26,33.89
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,36.9,24.03
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,26.51,13.6
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,15.73,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.88,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,34.66,19.01
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,63.14,44.06
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,102.12,76.01
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,142.74,109.04
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,190.46,147.35
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,235.1,182.62
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,353.99,275.06
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,488.4,375.09
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,540.78,411.63
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,594.58,448.73
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,645.08,482.25
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,700.68,518.28
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,741.79,542.57
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,782.05,565.6
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,820.54,586.4
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,858.13,606.07
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,884.09,617.98
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,907.88,628.4
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,925.26,634.3
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,944.59,641.34
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,953.79,646.36
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,960.18,649.88
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,965.46,653.61
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,967.84,655.58
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,960.16,652.88
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,949.62,648.48
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,934.34,640.32
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,916.4,630.35
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,893.25,617.82
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,867.74,603.66
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,838.23,585.53
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,806.68,565.92
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,693.94,489.63
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,596.96,419.76
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,629.67,448.34
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,645.42,463.56
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,558.62,401.57
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,491.3,352.82
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,480.6,347.37
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,457.8,331.25
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,374.58,270.53
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,317.62,229.88
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,262.03,189.84
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,218.01,158.63
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,188.18,136.63
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,159.54,115.48
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,130.9,94.59
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,104.15,75.29
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,79.89,60.74
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,60.1,44.09
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,41.96,28.51
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,21.24,9.83
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,9.52,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,59.55,35.88
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,107.75,78.74
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,170.73,130.66
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,234.87,183.18
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,245.33,192.51
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,244.27,191.79
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,297.89,233.43
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,362.41,281.9
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,342.68,264.75
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,316.45,242.61
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,342.28,260.7
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,367.65,277.97
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,395.1,297.19
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,422.25,316.01
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,543.95,404.68
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,669.76,492.49
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,706.43,516.4
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,742.56,540.37
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,839.22,609.53
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,933.45,672.4
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,874.81,629.53
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,807.41,579.24
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,816.81,588.05
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,819.63,592.1
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,767.77,552.63
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,717.61,514.38
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,659.16,473.81
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,602.0,433.66
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,531.67,384.53
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,464.58,337.02
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,502.59,364.95
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,536.11,388.94
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,339.69,249.7
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,146.08,106.32
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,163.59,120.04
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,180.79,133.17
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,135.84,99.34
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,91.03,65.24
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,122.66,89.8
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,153.63,113.7
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,154.09,114.56
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,154.4,115.38
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,157.23,117.86
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,159.15,119.59
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,139.73,105.19
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,120.81,91.03
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,101.43,75.97
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,82.3,60.84
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,64.34,48.93
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,46.69,33.8
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,31.39,20.38
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,15.44,5.63
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.86,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.27,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.72,0.62
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,9.17,1.76
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,21.25,11.35
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,31.9,19.7
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,56.11,38.7
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,80.36,57.5
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,95.97,69.29
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,111.73,81.06
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,161.91,119.24
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,212.38,157.01
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,491.22,364.5
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,767.74,554.66
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,862.8,622.78
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,949.61,682.21
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,865.55,621.24
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,771.89,551.13
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,790.65,565.53
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,807.44,577.86
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,851.46,611.96
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,886.51,639.31
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,864.01,624.72
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,839.63,608.97
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,812.02,589.92
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,782.47,569.42
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,708.27,515.56
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,640.34,465.67
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,625.66,457.03
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,606.31,444.46
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,567.94,418.4
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,527.8,390.4
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,484.63,358.67
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,440.24,325.15
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,334.08,246.4
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,255.61,189.51
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,172.85,127.91
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,94.34,68.59
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,82.49,59.76
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,70.58,50.68
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,58.95,41.67
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,47.33,32.5
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,36.69,25.42
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,26.05,16.33
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.88,8.32
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.71,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.86,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,37.03,19.64
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,67.0,47.15
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,112.77,85.02
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,155.93,120.63
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,196.46,153.84
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,238.91,187.89
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,256.91,201.02
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,264.63,205.73
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,338.74,262.38
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,408.82,314.49
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,451.43,344.34
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,494.23,373.86
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,564.4,423.78
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,627.51,467.71
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,758.27,562.43
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,883.78,644.77
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,909.44,658.97
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,932.62,672.33
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,944.02,677.15
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,958.37,684.04
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,967.41,688.97
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,973.47,692.14
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,974.01,690.58
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,971.54,687.27
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,963.14,681.76
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,951.86,674.57
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,936.36,665.21
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,918.19,654.21
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,895.58,640.03
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,870.5,624.29
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,539.54,399.18
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,234.44,170.42
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,166.92,121.25
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,99.71,70.79
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,120.66,86.87
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,141.42,102.69
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,205.06,151.05
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,266.29,197.12
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,261.79,194.07
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,260.37,193.41
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,239.39,178.46
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,218.59,163.5
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,210.69,157.48
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,200.55,149.38
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,173.65,129.07
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,147.35,109.14
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,121.59,89.66
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,97.05,71.27
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,75.43,57.98
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,56.94,42.15
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,39.73,27.08
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,20.28,8.53
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,77.19,44.84
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,149.5,109.52
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,210.46,160.68
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,279.97,217.77
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,340.88,267.6
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,407.04,320.16
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,468.21,366.89
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,528.94,412.06
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,582.28,450.73
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,636.58,489.13
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,685.86,521.67
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,735.42,553.41
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,691.0,516.55
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,627.06,464.62
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,639.67,470.75
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,649.59,474.46
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,686.24,498.31
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,722.42,521.28
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,848.05,609.95
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,959.57,679.16
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,908.67,643.49
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,840.54,592.06
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,831.96,584.15
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,818.15,572.54
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,825.07,576.47
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,826.72,576.98
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,786.07,547.97
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,747.56,520.66
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,819.17,575.67
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,876.44,613.74
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,847.23,594.6
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,815.6,574.75
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,779.09,552.8
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,740.7,529.39
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,694.86,500.79
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,648.16,469.06
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,602.06,437.44
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,555.61,404.58
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,506.55,368.91
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,457.52,332.13
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,403.79,291.29
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,354.32,252.35
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,303.1,210.92
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,254.16,170.79
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,205.14,131.43
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,159.93,96.45
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,115.64,65.8
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,76.98,44.57
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,49.71,36.17
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,43.07,30.43
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.34,20.89
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.0,8.58
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,13.27,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,20.82,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,95.25,54.85
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,165.89,121.29
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,234.32,178.9
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,312.47,243.38
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,374.17,293.55
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,440.48,345.48
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,500.82,391.38
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,564.24,438.09
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,480.58,370.54
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,358.73,273.19
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,557.73,425.85
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,763.78,569.5
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,803.14,592.45
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,835.85,611.99
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,869.27,630.99
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,900.65,648.46
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,925.67,661.69
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,948.02,673.22
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,964.97,681.83
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,979.01,688.71
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,987.11,693.4
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,992.05,696.29
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,992.29,694.96
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,989.32,691.8
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,980.75,686.71
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,969.09,679.81
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,952.53,668.94
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,933.09,656.32
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,909.49,642.07
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,883.22,626.1
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,852.32,607.09
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,819.15,586.49
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,782.07,563.17
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,743.08,538.36
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,700.72,511.01
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,657.05,481.17
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,610.44,447.78
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,563.08,413.04
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,512.79,375.39
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,458.98,334.25
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,406.77,293.65
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,355.57,252.6
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,302.95,209.32
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,252.86,167.65
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,199.25,124.18
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,152.01,87.23
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,106.28,55.78
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,66.21,34.83
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,40.06,27.96
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,36.51,24.81
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,28.42,17.54
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.41,6.97
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,12.29,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
