Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,18.44,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,92.01,51.14
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,163.24,119.27
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,230.92,176.59
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,308.19,240.75
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,370.22,291.62
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,436.92,344.34
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,497.08,390.68
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,560.33,437.91
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,610.32,474.25
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,663.01,510.46
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,616.55,471.35
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,543.93,411.68
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,689.88,520.71
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,828.81,614.45
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,741.58,548.99
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,614.55,451.1
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,668.43,487.81
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,713.54,517.15
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,738.96,532.59
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,763.26,547.29
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,788.35,564.28
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,817.29,583.6
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,905.78,648.37
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,982.74,695.97
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,935.48,665.25
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,879.26,621.84
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,908.66,647.87
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,926.9,658.92
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,846.19,606.0
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,768.27,547.87
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,796.63,574.33
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,812.56,587.13
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,776.02,564.36
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,737.65,540.39
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,693.52,511.15
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,647.16,478.05
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,600.64,444.29
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,553.66,409.41
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,504.12,371.84
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,455.01,333.64
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,403.75,293.53
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,350.51,250.95
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,298.97,208.49
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,249.91,167.67
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,200.56,127.69
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,155.01,92.31
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,111.1,62.29
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,73.13,42.43
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,48.73,35.26
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,42.45,29.71
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.08,20.45
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.13,7.47
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.17,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,57.94,29.7
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,116.83,84.84
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,184.59,140.96
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,271.91,212.53
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,334.83,263.92
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,403.42,318.25
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,473.95,372.82
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,547.68,428.29
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,602.37,467.45
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,657.98,506.2
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,709.11,538.72
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,758.06,568.93
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,799.13,593.87
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,838.78,617.48
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,873.94,637.98
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,907.24,657.06
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,927.48,667.17
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,950.73,679.3
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,968.66,687.92
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,983.75,694.78
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,991.99,699.15
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,997.11,701.73
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,998.55,700.67
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,996.84,697.79
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,987.62,691.78
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,975.36,684.03
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,959.65,672.81
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,941.06,659.9
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,916.49,644.67
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,889.33,627.8
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,858.31,607.42
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,824.93,585.5
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,787.92,563.29
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,749.05,539.58
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,706.19,511.98
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,661.99,481.36
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,614.38,447.44
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,566.13,412.24
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,512.07,372.21
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,461.24,333.31
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,408.73,292.71
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,357.35,251.8
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,304.16,208.37
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,250.12,164.06
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,199.26,123.39
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,152.04,87.17
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,106.28,56.33
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,66.41,36.34
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,42.55,29.88
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,37.78,25.7
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,28.9,17.73
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.52,5.73
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,12.29,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.84,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,82.43,42.1
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,150.26,109.14
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,217.17,165.5
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,297.48,231.75
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,360.39,283.07
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,428.17,336.4
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,490.9,384.33
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,557.35,433.48
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,610.11,470.69
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,661.24,504.55
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,710.11,534.7
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,758.75,563.9
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,798.82,587.5
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,837.35,609.69
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,865.89,625.0
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,897.58,642.24
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,922.86,656.91
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,945.49,669.95
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,962.36,678.02
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,976.29,684.33
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,984.71,687.31
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,989.99,688.49
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,990.57,687.39
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,987.97,684.49
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,979.29,679.39
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,967.53,672.52
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,951.81,662.3
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,933.16,650.32
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,909.43,636.14
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,883.03,620.27
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,851.86,601.59
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,818.34,581.24
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,781.13,558.02
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,742.04,533.35
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,699.4,506.22
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,655.4,476.24
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,608.28,443.72
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,560.45,409.69
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,509.83,371.8
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,455.65,330.37
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,403.08,289.5
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,351.58,248.23
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,298.8,204.86
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,248.46,163.09
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,194.54,119.67
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,147.16,83.12
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,101.43,52.59
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,61.67,33.22
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,40.08,27.82
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,36.09,24.28
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,27.96,16.91
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.74,4.45
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,77.54,36.77
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,162.3,116.99
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,229.95,174.12
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,306.63,237.36
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,369.45,288.28
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,437.08,340.97
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,496.79,386.07
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,559.42,431.77
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,610.37,467.18
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,664.1,502.15
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,711.87,532.09
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,759.15,561.09
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,799.46,584.86
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,833.13,603.94
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,866.36,622.55
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,897.43,639.57
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,922.24,652.48
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,944.41,663.74
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,961.37,672.26
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,975.36,679.04
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,983.8,683.9
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,989.08,686.99
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,989.2,685.63
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,986.12,682.46
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,977.42,677.38
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,965.64,670.53
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,949.43,659.64
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,930.32,647.05
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,906.6,632.97
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,880.22,617.19
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,849.55,598.94
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,816.52,579.01
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,778.89,555.35
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,739.39,530.28
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,696.32,502.83
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,652.22,472.48
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,605.51,440.27
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,558.11,406.6
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,504.13,366.55
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,453.42,327.68
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,401.28,287.25
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,350.21,246.48
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,297.62,203.41
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,247.27,161.78
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,193.0,118.31
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,145.46,81.91
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,99.97,51.77
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,60.13,32.76
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,39.81,27.59
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,35.34,23.65
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,27.17,16.23
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.97,3.04
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,82.67,36.99
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,171.93,123.73
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,238.94,180.98
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,315.51,244.56
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,377.13,294.98
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,443.42,347.08
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,502.41,391.95
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,562.05,435.82
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,614.77,472.29
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,667.9,506.85
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,714.72,535.29
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,760.78,562.5
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,796.52,583.35
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,835.55,606.15
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,867.39,623.91
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,896.91,640.06
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,921.92,654.56
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,944.24,667.38
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,960.96,675.79
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,974.59,682.36
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,983.0,687.2
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,988.24,690.23
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,987.82,688.46
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,984.21,684.87
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,975.98,679.97
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,964.66,673.27
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,948.02,662.31
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,928.56,649.65
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,903.99,634.48
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,876.81,617.68
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,817.01,579.55
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,762.96,539.45
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,754.41,539.02
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,736.54,529.94
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,694.34,502.62
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,650.82,472.42
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,603.47,439.62
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,555.49,405.4
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,502.02,365.66
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,451.68,326.94
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,399.4,286.25
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,348.27,245.28
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,295.53,201.98
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,244.83,159.94
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,190.98,116.75
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,143.84,80.73
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,97.77,50.28
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,57.02,31.04
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,38.68,26.63
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,34.6,23.01
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,26.39,15.52
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.19,1.47
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,77.03,31.5
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,163.07,116.79
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,229.94,173.51
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,305.56,235.87
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,368.17,286.65
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,435.66,339.28
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,495.53,384.52
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,558.03,430.16
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,477.92,366.63
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,360.48,274.01
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,555.84,422.57
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,757.87,561.79
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,797.91,583.42
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,836.4,605.04
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,863.69,619.08
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,894.04,634.97
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,799.5,569.41
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,677.09,479.42
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,710.29,500.95
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,742.74,520.43
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,870.65,610.67
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,983.69,681.02
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,893.75,621.67
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,787.87,546.11
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,879.8,613.93
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,956.35,662.65
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,938.5,651.96
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,917.96,640.48
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,894.3,626.54
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,868.11,610.97
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,836.3,592.11
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,802.5,571.78
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,765.75,548.96
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,727.28,524.76
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,682.01,495.01
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,637.34,464.2
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,590.73,432.07
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,543.78,398.7
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,493.86,361.53
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,444.37,323.59
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,390.07,281.56
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,340.19,241.67
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,275.66,193.54
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,233.05,164.21
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,194.54,129.0
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,145.69,85.69
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,101.23,56.03
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,61.8,36.78
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,45.08,32.01
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,38.89,26.51
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,27.96,16.69
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.41,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,10.32,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,69.56,25.3
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,146.01,104.33
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,208.44,157.56
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,280.25,217.18
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,344.87,269.93
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,412.48,323.35
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,472.57,369.52
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,535.63,416.48
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,493.61,380.47
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,428.82,327.09
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,578.56,440.63
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,738.79,552.91
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,779.94,576.86
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,819.73,600.27
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,853.03,619.34
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,884.34,636.95
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,904.35,647.12
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,927.3,659.26
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,944.69,667.8
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,959.18,674.58
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,968.23,679.03
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,974.21,681.69
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,974.12,679.72
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,970.93,675.99
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,962.72,670.28
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,951.52,662.86
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,934.61,650.64
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,914.95,636.89
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,891.27,622.04
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,865.06,605.65
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,834.34,586.42
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,801.46,565.78
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,764.5,542.1
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,725.81,517.21
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,682.68,488.73
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,636.51,456.94
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,589.56,423.94
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,542.19,389.86
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,492.44,353.25
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,443.08,315.96
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,391.25,276.58
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,337.54,234.81
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,285.89,193.45
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,236.92,153.87
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,187.46,115.12
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,142.07,81.45
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,98.81,53.98
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,61.82,37.49
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,46.57,32.99
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,39.79,27.08
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.45,16.89
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.67,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,10.32,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,64.87,20.34
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,135.12,96.26
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,201.72,152.47
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,279.78,216.98
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,345.06,270.37
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,413.5,324.52
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,475.99,371.93
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,542.2,420.43
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,595.33,458.01
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,649.2,494.3
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,695.44,523.84
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,743.95,554.39
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,784.81,578.63
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,824.21,601.43
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,857.9,619.09
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,884.3,631.73
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,909.17,645.55
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,931.44,657.63
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,948.51,665.45
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,962.66,671.48
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,970.83,675.72
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,975.89,678.19
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,976.29,676.53
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,973.54,673.09
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,965.27,667.8
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,953.94,660.77
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,937.28,649.61
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,917.78,636.8
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,893.72,622.14
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,867.06,605.87
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,836.2,587.23
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,803.06,567.02
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,765.41,543.17
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,725.97,518.02
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,682.17,489.44
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,635.68,457.28
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,588.38,424.0
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,540.65,389.56
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,490.49,352.5
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,440.8,314.77
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,388.9,275.11
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,335.15,233.05
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,283.2,191.24
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,234.08,151.43
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,184.6,112.59
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,139.12,78.94
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,96.01,51.97
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,59.44,36.47
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,45.51,31.95
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.27,25.68
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.29,15.77
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.86,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.83,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,50.13,11.86
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,105.76,74.54
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,170.28,128.31
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,252.4,195.46
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,314.61,246.13
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,382.68,299.85
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,446.51,348.96
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,519.37,403.16
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,574.07,441.94
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,629.9,480.39
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,680.33,512.57
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,731.07,543.26
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,772.3,567.84
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,809.33,589.2
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,843.59,608.79
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,875.99,626.96
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,901.71,640.69
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,924.96,652.82
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,942.6,661.41
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,957.43,668.32
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,965.93,672.76
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,971.39,675.49
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,967.06,670.91
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,965.16,668.05
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,956.9,662.75
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,945.71,655.79
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,929.33,644.78
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,910.26,632.21
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,885.83,617.28
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,858.96,600.85
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,827.86,580.47
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,795.04,559.0
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,757.22,536.54
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,717.82,512.75
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,674.64,483.65
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,630.69,453.31
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,583.62,420.2
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,536.31,386.1
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,486.99,349.71
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,435.08,310.61
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,383.13,271.08
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,332.77,231.65
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,281.65,190.75
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,233.53,152.04
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,185.39,114.64
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,141.6,82.66
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,99.56,56.5
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,62.66,40.29
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,49.51,35.22
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.61,28.36
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.62,16.66
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,16.04,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,63.75,12.33
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,134.8,94.9
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,200.02,150.16
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,276.2,212.99
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,341.7,266.3
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,410.48,320.41
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,473.66,368.69
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,540.56,418.14
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,593.92,455.71
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,648.07,492.1
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,695.76,522.22
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,746.03,553.43
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,786.51,577.32
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,825.51,599.85
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,854.1,615.21
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,885.9,632.53
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,911.34,647.3
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,934.16,660.45
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,950.76,668.81
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,964.42,675.43
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,973.11,679.48
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,978.64,681.71
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,979.88,681.38
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,977.93,679.2
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,969.02,674.23
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,957.01,667.42
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,940.54,656.83
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,921.14,644.41
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,896.67,629.54
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,869.54,612.96
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,838.57,594.09
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,805.24,573.54
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,682.46,488.74
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,580.81,413.07
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,619.19,446.15
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,639.59,464.43
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,592.33,431.08
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,544.37,396.57
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,493.51,358.17
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,438.98,316.19
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,386.24,274.33
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,334.64,232.37
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,281.56,188.91
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,231.01,147.35
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,177.27,104.9
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,130.34,70.2
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,85.68,42.99
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,47.32,33.47
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,37.82,25.6
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,32.78,21.14
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,23.47,12.51
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.3,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.36,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
