Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,53.09,5.51
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,114.71,79.96
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,185.5,139.07
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,260.51,200.81
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,322.85,251.74
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,391.06,305.64
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,457.06,356.22
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,524.11,406.07
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,578.34,444.53
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,633.56,482.53
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,683.34,514.81
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,730.85,544.69
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,771.65,569.17
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,811.09,592.34
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,845.85,612.04
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,878.72,630.26
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,903.96,643.72
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,921.21,652.1
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,938.8,660.77
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,953.55,667.68
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,961.94,672.1
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,967.26,674.77
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,967.96,673.71
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,965.56,670.87
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,957.2,664.09
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,945.81,655.61
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,929.61,644.63
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,910.57,632.01
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,886.56,617.63
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,859.98,601.62
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,828.46,582.4
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,794.79,561.68
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,757.45,538.4
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,718.35,513.74
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,675.74,485.57
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,631.88,455.2
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,582.17,421.0
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,534.29,386.96
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,483.46,349.06
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,433.15,310.47
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,367.49,261.41
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,319.34,225.72
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,265.62,185.3
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,224.0,154.56
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,183.0,123.28
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,143.5,94.06
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,107.2,70.03
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,74.28,55.57
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,58.53,42.47
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,43.63,29.76
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,30.42,17.55
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,15.27,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.86,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,36.35,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,78.77,53.5
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,135.97,101.17
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,194.13,149.26
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,243.6,189.84
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,296.18,231.76
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,274.84,213.52
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,243.25,186.46
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,441.3,341.53
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,643.05,490.6
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,591.23,446.67
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,512.93,383.46
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,591.65,440.02
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,684.06,503.58
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,719.9,525.4
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,754.68,546.45
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,843.36,607.55
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,923.82,656.9
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,940.37,664.56
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,953.94,670.84
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,962.45,675.41
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,967.85,678.16
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,965.4,674.71
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,959.75,669.44
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,950.9,663.7
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,939.09,656.23
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,922.12,644.54
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,902.47,631.27
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,878.77,616.54
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,852.58,600.24
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,821.21,580.8
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,787.83,559.96
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,749.78,535.52
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,710.08,509.84
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,667.28,480.58
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,623.44,449.91
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,576.58,417.2
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,529.4,383.36
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,479.05,345.6
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,429.19,307.24
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,374.7,265.29
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,324.68,225.54
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,273.29,183.9
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,224.58,144.34
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,175.51,106.24
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,130.79,73.96
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,88.58,48.77
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,53.45,38.32
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,45.54,31.67
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,37.88,24.94
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,28.11,15.46
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.69,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,45.82,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,98.37,67.71
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,162.75,121.62
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,245.11,189.01
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,298.44,233.12
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,356.72,279.82
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,416.39,326.01
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,479.12,373.09
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,550.71,425.53
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,622.53,476.62
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,673.3,509.75
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,724.39,541.46
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,765.47,566.28
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,802.35,587.85
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,836.55,606.04
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,868.86,622.61
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,894.88,635.81
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,918.43,647.27
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,935.0,654.89
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,948.73,660.8
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,957.53,664.71
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,963.31,666.84
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,957.46,660.93
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,948.41,653.28
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,940.23,647.7
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,929.23,640.47
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,912.24,628.34
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,892.71,614.81
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,868.88,600.0
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,842.76,583.82
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,811.95,565.04
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,779.24,545.0
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,742.44,521.39
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,704.24,495.81
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,657.2,463.94
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,612.46,433.08
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,566.1,401.78
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,519.93,369.76
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,452.46,321.09
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,399.42,282.63
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,353.96,249.66
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,311.05,217.34
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,265.85,182.39
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,221.14,147.52
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,179.41,116.86
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,146.84,94.66
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,108.96,69.63
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,67.61,49.75
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,59.31,42.89
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,45.85,31.42
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,28.84,15.77
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.48,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.96,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.89,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.82,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.68,1.47
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,35.24,23.09
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,61.86,44.29
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,135.65,102.48
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,212.5,161.01
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,211.13,158.96
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,209.57,157.11
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,282.85,211.74
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,350.25,260.38
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,538.86,397.48
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,725.95,524.23
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,785.7,562.13
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,846.23,601.14
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,819.08,580.06
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,780.77,552.88
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,738.14,521.32
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,687.1,484.35
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,688.43,483.72
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,688.79,481.95
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,740.99,516.51
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,786.3,545.3
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,780.99,540.12
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,774.59,534.89
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,616.77,431.92
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,468.48,331.51
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,563.6,400.13
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,648.53,457.45
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,662.21,469.61
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,668.79,477.49
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,630.39,453.47
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,591.39,428.59
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,481.78,352.32
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,389.65,286.9
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,405.26,300.0
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,403.22,297.4
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,299.9,221.62
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,224.13,167.83
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,220.9,163.62
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,212.82,154.11
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,178.24,128.66
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,147.75,107.17
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,114.69,83.46
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,85.25,66.64
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,65.48,49.71
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,46.95,33.46
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,27.52,15.02
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.88,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,13.03,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,26.37,14.49
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,54.8,38.34
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,83.13,62.01
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,119.07,91.67
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,151.88,118.45
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,98.34,74.86
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,47.34,32.9
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,61.38,44.13
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,75.44,55.22
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,131.61,99.67
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,188.97,144.23
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,365.11,281.96
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,532.98,407.53
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,555.4,421.62
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,576.53,435.25
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,584.92,439.42
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,591.82,442.6
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,578.46,431.2
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,563.85,419.06
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,595.73,441.65
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,626.92,463.38
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,334.17,251.88
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,43.64,28.63
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,123.72,91.23
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,203.68,152.31
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,123.47,90.82
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,43.64,28.71
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,127.93,94.49
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,211.46,158.25
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,268.09,200.75
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,323.66,241.97
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,251.76,188.43
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,180.46,134.78
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,125.15,92.58
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,69.73,49.54
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,129.96,96.79
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,188.46,142.01
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,198.96,150.22
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,208.68,157.93
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,150.64,113.8
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,92.71,68.91
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,83.19,61.65
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,73.49,54.1
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,63.31,46.17
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,53.14,38.12
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,43.46,30.24
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,33.79,23.57
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,24.6,15.52
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,15.43,7.39
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.67,0.8
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.68,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,17.37,7.67
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,32.84,20.99
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,48.76,34.45
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,67.0,49.66
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,85.11,64.51
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,62.82,46.08
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,42.5,29.27
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,104.31,79.23
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,168.91,130.1
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,153.77,117.55
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,139.12,105.58
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,151.26,114.81
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,163.45,123.96
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,178.58,135.12
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,193.76,146.21
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,222.43,167.75
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,251.11,189.02
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,223.51,167.53
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,196.16,146.43
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,214.75,160.39
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,233.25,174.08
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,224.13,167.1
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,215.02,160.24
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,261.99,195.31
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,308.58,229.52
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,311.11,231.26
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,313.52,233.12
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,278.07,207.07
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,242.92,181.16
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,340.96,254.45
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,435.56,323.05
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,500.95,372.0
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,557.29,413.54
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,493.82,367.45
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,432.17,322.8
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,400.69,300.41
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,369.71,277.99
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,344.81,259.86
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,319.2,240.8
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,326.22,244.16
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,310.31,226.47
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,244.04,177.44
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,198.2,147.15
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,165.38,122.1
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,134.56,99.03
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,104.29,77.01
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,78.36,61.59
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,62.85,47.94
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,43.0,30.31
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,24.94,12.21
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,10.13,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,20.27,9.86
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,37.65,24.9
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,55.49,39.93
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,76.44,57.37
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,97.19,74.34
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,113.97,87.61
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,130.75,100.57
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,185.12,143.84
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,249.1,193.57
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,310.24,239.89
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,373.18,286.36
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,480.01,366.08
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,592.28,446.5
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,416.23,314.92
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,229.63,171.89
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,328.56,245.98
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,421.87,312.34
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,536.5,392.34
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,643.35,463.02
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,520.1,375.38
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,390.72,283.17
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,230.91,168.88
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,79.58,55.82
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,157.27,115.13
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,234.7,171.89
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,245.31,179.26
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,255.76,186.92
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,238.32,174.26
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,221.02,161.8
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,126.99,92.13
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,32.94,20.16
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,61.05,42.29
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,89.12,64.14
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,62.96,43.9
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,36.78,23.51
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,91.99,66.83
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,145.99,108.55
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,175.29,131.2
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,203.13,152.78
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,139.14,104.34
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,74.48,54.19
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,42.03,28.43
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.65,2.23
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,8.2,1.08
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.75,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.3,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.85,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.71,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,15.43,6.04
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,29.45,18.16
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,43.47,29.97
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,60.06,43.68
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,76.61,57.1
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,104.29,79.18
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,131.87,100.7
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,184.27,142.14
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,246.13,190.07
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,316.89,243.97
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,398.83,304.7
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,470.32,357.45
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,544.52,411.07
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,489.17,366.9
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,420.44,313.4
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,468.72,348.38
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,517.14,382.48
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,553.7,407.52
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,581.58,426.46
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,516.58,379.23
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,458.72,336.86
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,464.07,339.98
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,469.1,342.62
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,535.8,390.5
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,603.36,437.79
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,670.84,486.5
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,734.96,531.97
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,522.74,383.3
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,319.77,235.02
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,400.15,294.91
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,477.12,350.29
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,499.32,367.05
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,519.26,382.16
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,493.82,364.4
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,467.9,346.31
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,381.25,283.85
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,305.5,228.53
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,330.47,247.92
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,350.05,261.73
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,312.57,233.35
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,275.53,204.99
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,223.44,166.05
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,183.02,136.68
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,153.94,114.45
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,125.6,92.9
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,99.22,73.46
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,76.41,59.41
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,57.9,43.38
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,38.97,26.67
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,22.34,8.74
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.91,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.32,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,20.27,9.61
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,40.15,26.75
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,60.22,43.57
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,83.06,62.47
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,105.68,80.85
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,105.17,80.1
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,105.35,79.83
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,136.58,104.4
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,167.94,128.64
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,197.83,151.22
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,228.03,173.68
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,254.73,193.4
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,281.53,212.99
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,367.02,275.95
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,445.25,331.58
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,408.53,303.26
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,371.23,275.03
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,406.19,299.95
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,440.85,323.97
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,583.79,426.0
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,724.69,520.98
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,675.47,483.64
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,631.46,451.35
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,655.04,467.72
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,677.15,482.38
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,678.11,483.16
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,677.84,483.36
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,696.98,498.07
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,711.56,509.43
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,515.23,374.35
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,332.47,242.95
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,305.07,224.4
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,278.01,205.11
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,322.5,238.51
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,366.15,270.56
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,395.07,293.26
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,419.29,311.81
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,298.41,223.28
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,196.19,147.39
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,252.7,188.57
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,294.77,214.55
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,239.57,173.28
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,196.69,143.21
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,161.68,116.37
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,127.86,91.15
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,96.76,69.79
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,72.61,56.15
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,55.16,41.03
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,37.16,25.08
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,19.31,5.83
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,34.82,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,93.36,61.53
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,162.77,121.65
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,236.56,182.99
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,268.36,210.92
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,290.33,229.86
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,388.97,308.0
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,495.2,389.4
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,475.01,370.62
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,436.28,337.76
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,472.65,363.46
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,507.92,387.54
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,643.04,490.01
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,783.37,589.42
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,698.05,522.75
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,580.7,431.13
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,744.6,554.09
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,900.7,660.53
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,918.7,668.9
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,933.93,676.54
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,936.81,677.25
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,942.04,679.71
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,941.91,679.12
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,933.69,673.45
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,925.18,667.43
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,913.78,659.64
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,895.98,647.8
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,875.62,634.4
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,851.32,618.48
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,824.72,601.07
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,792.35,580.09
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,758.24,557.87
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,639.22,470.74
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,541.21,396.44
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,578.32,428.84
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,597.84,446.16
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,550.61,410.64
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,503.29,374.6
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,391.52,290.72
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,316.39,235.09
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,238.28,177.87
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,166.84,125.23
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,168.66,126.37
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,170.36,126.9
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,143.79,106.83
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,118.14,87.53
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,93.69,69.26
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,72.55,55.63
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,55.27,40.72
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,34.85,22.84
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.86,3.67
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
