Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.0,1.9,24.0,10.0,9.83,0.0
2016,8,20,6,30,0.0,20.0,2.0,24.0,20.0,19.3,8.56
2016,8,20,6,45,0.0,39.5,2.1,24.5,39.5,39.15,25.77
2016,8,20,7,0,0.0,59.0,2.2,25.0,59.0,59.25,42.55
2016,8,20,7,15,2.0,82.0,2.25,25.0,82.5,83.99,62.99
2016,8,20,7,30,4.0,105.0,2.3,25.0,106.0,108.61,83.0
2016,8,20,7,45,2.0,108.5,2.4,25.5,109.0,109.4,83.29
2016,8,20,8,0,0.0,112.0,2.5,26.0,112.0,110.67,83.85
2016,8,20,8,15,7.0,146.0,2.65,26.0,149.5,150.3,115.15
2016,8,20,8,30,14.0,180.0,2.8,26.0,187.0,190.43,146.3
2016,8,20,8,45,12.0,188.5,3.0,26.5,195.0,197.05,150.54
2016,8,20,9,0,10.0,197.0,3.2,27.0,203.0,203.66,154.8
2016,8,20,9,15,7.5,192.5,3.3,27.0,197.0,196.42,148.7
2016,8,20,9,30,5.0,188.0,3.4,27.0,191.0,189.33,142.78
2016,8,20,9,45,5.5,191.0,3.55,27.0,195.5,192.5,144.92
2016,8,20,10,0,6.0,194.0,3.7,27.0,200.0,195.75,147.11
2016,8,20,10,15,9.0,219.0,3.7,27.0,227.0,223.4,167.93
2016,8,20,10,30,12.0,244.0,3.7,27.0,254.0,251.05,188.53
2016,8,20,10,45,19.5,293.0,3.7,27.5,310.0,307.01,229.74
2016,8,20,11,0,27.0,342.0,3.7,28.0,366.0,370.09,275.25
2016,8,20,11,15,28.5,355.5,3.7,28.0,381.5,383.91,284.81
2016,8,20,11,30,30.0,369.0,3.7,28.0,397.0,397.45,294.34
2016,8,20,11,45,25.0,351.0,3.7,28.5,374.5,372.75,275.51
2016,8,20,12,0,20.0,333.0,3.7,29.0,352.0,344.15,254.02
2016,8,20,12,15,19.5,331.0,3.65,29.0,350.0,340.82,251.54
2016,8,20,12,30,19.0,329.0,3.6,29.0,348.0,337.45,249.0
2016,8,20,12,45,20.5,337.0,3.55,29.0,357.0,345.54,254.88
2016,8,20,13,0,22.0,345.0,3.5,29.0,366.0,353.41,260.59
2016,8,20,13,15,24.0,352.0,3.4,29.0,375.0,360.5,265.74
2016,8,20,13,30,26.0,359.0,3.3,29.0,384.0,366.77,270.32
2016,8,20,13,45,35.0,373.0,3.2,29.0,405.5,384.61,283.49
2016,8,20,14,0,44.0,387.0,3.1,29.0,427.0,401.45,295.83
2016,8,20,14,15,27.5,313.0,2.95,28.5,338.0,317.28,235.15
2016,8,20,14,30,11.0,239.0,2.8,28.0,249.0,236.78,176.12
2016,8,20,14,45,7.0,200.5,2.65,28.0,207.0,197.0,146.56
2016,8,20,15,0,3.0,162.0,2.5,28.0,165.0,157.63,116.89
2016,8,20,15,15,1.5,92.0,2.35,27.5,93.5,89.94,65.15
2016,8,20,15,30,0.0,22.0,2.2,27.0,22.0,21.27,11.31
2016,8,20,15,45,0.0,32.5,2.05,27.0,32.5,31.42,19.47
2016,8,20,16,0,0.0,43.0,1.9,27.0,43.0,41.57,27.64
2016,8,20,16,15,0.0,39.5,1.75,27.0,39.5,38.18,25.03
2016,8,20,16,30,0.0,36.0,1.6,27.0,36.0,34.78,22.41
2016,8,20,16,45,0.0,21.5,1.5,27.0,21.5,20.76,11.19
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,11.5,15.0,1.1,23.0,16.0,18.06,0.0
2016,8,21,6,30,23.0,30.0,1.2,23.0,32.0,41.82,24.58
2016,8,21,6,45,62.5,52.0,1.3,23.0,63.0,88.28,64.67
2016,8,21,7,0,102.0,74.0,1.4,23.0,94.0,132.82,102.21
2016,8,21,7,15,130.0,96.0,1.45,23.0,130.5,175.11,137.66
2016,8,21,7,30,158.0,118.0,1.5,23.0,167.0,219.74,174.26
2016,8,21,7,45,238.0,135.0,1.55,23.0,225.5,298.86,237.68
2016,8,21,8,0,318.0,152.0,1.6,23.0,284.0,377.79,299.4
2016,8,21,8,15,159.0,144.0,1.6,23.0,210.0,264.06,208.8
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,134.07,102.49
2016,8,21,8,45,6.5,170.0,1.6,23.5,174.0,173.51,133.41
2016,8,21,9,0,13.0,204.0,1.6,24.0,212.0,213.36,163.65
2016,8,21,9,15,7.0,181.0,1.45,24.0,185.5,184.22,140.3
2016,8,21,9,30,1.0,158.0,1.3,24.0,159.0,155.57,117.55
2016,8,21,9,45,64.0,261.5,1.2,24.5,310.5,323.45,246.21
2016,8,21,10,0,127.0,365.0,1.1,25.0,462.0,499.27,371.63
2016,8,21,10,15,84.0,357.5,0.95,25.0,423.0,443.11,327.98
2016,8,21,10,30,41.0,350.0,0.8,25.0,384.0,394.32,291.04
2016,8,21,10,45,66.0,386.5,0.7,25.5,444.0,454.69,333.03
2016,8,21,11,0,91.0,423.0,0.6,26.0,504.0,514.87,372.67
2016,8,21,11,15,100.5,438.5,0.65,26.0,530.0,537.98,387.96
2016,8,21,11,30,110.0,454.0,0.7,26.0,556.0,560.56,403.2
2016,8,21,11,45,63.0,374.5,0.75,26.5,433.0,432.55,314.08
2016,8,21,12,0,16.0,295.0,0.8,27.0,310.0,302.93,221.61
2016,8,21,12,15,14.5,273.0,0.85,27.0,287.0,279.31,205.36
2016,8,21,12,30,13.0,251.0,0.9,27.0,264.0,255.85,188.48
2016,8,21,12,45,12.0,236.0,1.0,27.0,248.0,239.79,176.97
2016,8,21,13,0,11.0,221.0,1.1,27.0,232.0,223.81,165.4
2016,8,21,13,15,17.0,282.5,1.15,27.0,299.0,287.62,212.51
2016,8,21,13,30,23.0,344.0,1.2,27.0,366.0,350.4,257.72
2016,8,21,13,45,29.0,355.5,1.25,27.0,382.5,363.2,266.98
2016,8,21,14,0,35.0,367.0,1.3,27.0,399.0,375.77,276.35
2016,8,21,14,15,34.5,355.5,1.3,27.0,386.5,361.57,266.4
2016,8,21,14,30,34.0,344.0,1.3,27.0,374.0,347.43,256.62
2016,8,21,14,45,24.0,299.0,1.35,27.0,320.0,300.11,222.67
2016,8,21,15,0,14.0,254.0,1.4,27.0,266.0,250.43,186.57
2016,8,21,15,15,13.5,243.5,1.45,26.5,254.5,239.01,179.01
2016,8,21,15,30,13.0,233.0,1.5,26.0,243.0,227.62,171.25
2016,8,21,15,45,10.0,212.0,1.55,26.0,219.5,205.54,154.98
2016,8,21,16,0,7.0,191.0,1.6,26.0,196.0,183.83,138.89
2016,8,21,16,15,15.5,194.5,1.6,26.0,203.5,188.6,142.91
2016,8,21,16,30,24.0,198.0,1.6,26.0,211.0,191.92,145.63
2016,8,21,16,45,78.0,190.5,1.65,26.0,226.0,190.47,143.17
2016,8,21,17,0,132.0,183.0,1.7,26.0,241.0,182.55,134.92
2016,8,21,17,15,124.5,157.5,1.65,25.5,206.0,150.62,110.43
2016,8,21,17,30,117.0,132.0,1.6,25.0,171.0,119.77,87.36
2016,8,21,17,45,99.5,108.0,1.6,25.0,137.0,90.94,67.07
2016,8,21,18,0,82.0,84.0,1.6,25.0,103.0,69.48,53.68
2016,8,21,18,15,56.5,61.0,1.65,24.5,72.5,51.58,38.04
2016,8,21,18,30,31.0,38.0,1.7,24.0,42.0,34.61,22.71
2016,8,21,18,45,15.5,19.0,1.75,24.0,21.0,17.89,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,53.0,16.5,1.55,23.0,21.0,31.42,0.0
2016,8,22,6,30,106.0,33.0,1.8,23.0,42.0,85.68,54.38
2016,8,22,6,45,203.5,50.5,2.05,23.5,85.0,154.08,115.05
2016,8,22,7,0,301.0,68.0,2.3,24.0,128.0,226.56,175.7
2016,8,22,7,15,150.5,62.0,2.35,24.5,92.0,149.35,116.68
2016,8,22,7,30,0.0,56.0,2.4,25.0,56.0,54.11,38.73
2016,8,22,7,45,0.0,49.5,2.45,25.5,49.5,47.81,33.53
2016,8,22,8,0,0.0,43.0,2.5,26.0,43.0,41.53,28.25
2016,8,22,8,15,0.0,72.5,2.55,26.0,72.5,70.1,51.19
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,99.26,74.25
2016,8,22,8,45,28.0,178.0,2.7,26.5,195.0,204.35,156.91
2016,8,22,9,0,56.0,254.0,2.8,27.0,288.0,309.31,236.46
2016,8,22,9,15,102.5,287.5,2.8,27.0,356.5,383.84,292.36
2016,8,22,9,30,149.0,321.0,2.8,27.0,425.0,469.32,354.97
2016,8,22,9,45,169.5,343.0,2.85,27.5,467.5,512.37,384.56
2016,8,22,10,0,190.0,365.0,2.9,28.0,510.0,555.59,414.02
2016,8,22,10,15,323.0,343.5,2.95,28.0,604.5,663.58,492.81
2016,8,22,10,30,456.0,322.0,3.0,28.0,699.0,774.34,570.96
2016,8,22,10,45,633.5,233.0,3.05,28.5,778.0,853.91,627.82
2016,8,22,11,0,811.0,144.0,3.1,29.0,857.0,929.08,675.43
2016,8,22,11,15,426.5,269.5,3.15,29.0,645.0,694.32,512.37
2016,8,22,11,30,42.0,395.0,3.2,29.0,433.0,435.2,318.78
2016,8,22,11,45,170.5,424.5,3.3,29.0,584.0,590.46,433.47
2016,8,22,12,0,299.0,454.0,3.4,29.0,735.0,741.33,539.29
2016,8,22,12,15,200.0,462.0,3.4,29.0,650.0,646.14,470.5
2016,8,22,12,30,101.0,470.0,3.4,29.0,565.0,553.88,403.83
2016,8,22,12,45,475.5,302.5,3.45,29.5,750.5,730.34,538.04
2016,8,22,13,0,850.0,135.0,3.5,30.0,936.0,881.74,642.81
2016,8,22,13,15,540.0,297.5,3.45,30.0,804.0,752.23,550.76
2016,8,22,13,30,230.0,460.0,3.4,30.0,672.0,630.58,458.54
2016,8,22,13,45,349.5,407.5,3.4,30.0,722.0,665.25,486.61
2016,8,22,14,0,469.0,355.0,3.4,30.0,772.0,691.31,507.38
2016,8,22,14,15,307.0,384.0,3.4,30.0,653.0,581.13,427.46
2016,8,22,14,30,145.0,413.0,3.4,30.0,534.0,483.23,355.42
2016,8,22,14,45,471.5,270.0,3.4,30.0,642.0,550.81,410.84
2016,8,22,15,0,798.0,127.0,3.4,30.0,750.0,595.46,446.36
2016,8,22,15,15,785.0,124.5,3.35,30.0,709.0,547.59,409.83
2016,8,22,15,30,772.0,122.0,3.3,30.0,668.0,499.45,372.71
2016,8,22,15,45,751.0,120.0,3.25,30.0,621.5,448.09,332.31
2016,8,22,16,0,730.0,118.0,3.2,30.0,575.0,397.76,291.72
2016,8,22,16,15,706.5,113.5,3.1,29.5,524.5,342.28,246.95
2016,8,22,16,30,683.0,109.0,3.0,29.0,474.0,291.64,204.95
2016,8,22,16,45,651.0,103.5,2.9,29.0,421.0,240.1,161.86
2016,8,22,17,0,619.0,98.0,2.8,29.0,368.0,191.75,122.01
2016,8,22,17,15,574.5,91.0,2.6,28.5,314.0,143.9,85.43
2016,8,22,17,30,530.0,84.0,2.4,28.0,260.0,101.05,57.01
2016,8,22,17,45,463.0,75.0,2.25,27.5,207.5,61.24,38.41
2016,8,22,18,0,396.0,66.0,2.1,27.0,155.0,48.07,35.2
2016,8,22,18,15,299.0,52.5,2.15,26.5,108.5,39.35,27.43
2016,8,22,18,30,202.0,39.0,2.2,26.0,62.0,30.12,18.7
2016,8,22,18,45,101.0,19.5,2.3,26.0,31.0,15.24,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,16.5,2.5,24.0,21.5,32.9,0.0
2016,8,23,6,30,117.0,33.0,2.6,24.0,43.0,89.35,55.74
2016,8,23,6,45,221.5,49.5,2.75,24.5,87.0,159.66,118.72
2016,8,23,7,0,326.0,66.0,2.9,25.0,131.0,234.81,181.54
2016,8,23,7,15,400.0,77.5,3.1,25.5,182.5,299.36,235.48
2016,8,23,7,30,474.0,89.0,3.3,26.0,234.0,370.8,293.44
2016,8,23,7,45,535.5,94.5,3.5,26.5,289.5,437.79,346.33
2016,8,23,8,0,597.0,100.0,3.7,27.0,345.0,506.44,399.0
2016,8,23,8,15,632.0,106.0,3.8,27.0,399.5,561.52,440.55
2016,8,23,8,30,667.0,112.0,3.9,27.0,454.0,617.78,482.03
2016,8,23,8,45,703.0,112.5,4.05,27.5,507.0,669.31,517.82
2016,8,23,9,0,739.0,113.0,4.2,28.0,560.0,718.8,550.8
2016,8,23,9,15,460.0,216.5,4.2,28.0,502.5,625.1,477.5
2016,8,23,9,30,181.0,320.0,4.2,28.0,445.0,495.17,374.7
2016,8,23,9,45,501.0,219.0,4.25,28.5,595.0,684.92,519.56
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,872.29,649.49
2016,8,23,10,15,831.5,120.0,4.3,29.0,781.5,892.69,660.83
2016,8,23,10,30,842.0,122.0,4.3,29.0,818.0,915.68,675.03
2016,8,23,10,45,852.5,122.0,4.3,29.5,848.0,933.78,684.61
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,948.98,692.32
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,956.93,696.73
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,961.67,699.2
2016,8,23,11,45,874.0,126.0,4.3,30.5,935.0,960.38,696.44
2016,8,23,12,0,875.0,128.0,4.3,31.0,948.0,955.84,691.74
2016,8,23,12,15,876.0,128.5,4.25,31.0,953.0,946.63,685.25
2016,8,23,12,30,877.0,129.0,4.2,31.0,958.0,934.29,676.87
2016,8,23,12,45,876.0,129.0,4.2,31.0,954.5,916.6,665.33
2016,8,23,13,0,875.0,129.0,4.2,31.0,951.0,896.0,651.95
2016,8,23,13,15,872.0,128.5,4.2,31.0,939.5,870.4,635.3
2016,8,23,13,30,869.0,128.0,4.2,31.0,928.0,842.19,616.91
2016,8,23,13,45,863.5,127.5,4.2,31.5,907.5,809.49,594.27
2016,8,23,14,0,858.0,127.0,4.2,32.0,887.0,774.59,570.14
2016,8,23,14,15,851.0,125.5,4.15,31.5,859.0,735.65,545.24
2016,8,23,14,30,844.0,124.0,4.1,31.0,831.0,694.96,518.35
2016,8,23,14,45,821.5,129.0,4.05,31.0,793.5,646.65,483.18
2016,8,23,15,0,799.0,134.0,4.0,31.0,756.0,599.96,448.46
2016,8,23,15,15,785.5,131.5,3.9,31.0,714.5,551.7,411.98
2016,8,23,15,30,772.0,129.0,3.8,31.0,673.0,503.23,374.51
2016,8,23,15,45,749.0,127.5,3.75,31.0,625.5,451.41,333.77
2016,8,23,16,0,726.0,126.0,3.7,31.0,578.0,397.51,290.64
2016,8,23,16,15,701.5,121.0,3.45,30.5,527.0,344.48,247.62
2016,8,23,16,30,677.0,116.0,3.2,30.0,476.0,293.38,205.35
2016,8,23,16,45,640.5,111.5,3.0,30.0,422.0,242.03,162.73
2016,8,23,17,0,604.0,107.0,2.8,30.0,368.0,194.42,123.96
2016,8,23,17,15,557.5,99.0,2.65,29.5,313.5,146.46,87.85
2016,8,23,17,30,511.0,91.0,2.5,29.0,259.0,103.79,60.12
2016,8,23,17,45,444.0,80.5,2.35,28.5,206.0,63.91,41.87
2016,8,23,18,0,377.0,70.0,2.2,28.0,153.0,51.36,37.78
2016,8,23,18,15,277.0,55.5,2.25,27.5,106.5,41.92,29.39
2016,8,23,18,30,177.0,41.0,2.3,27.0,60.0,31.93,19.87
2016,8,23,18,45,88.5,20.5,2.4,26.5,30.0,17.23,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,103.0,14.5,2.25,23.5,23.0,43.48,0.0
2016,8,24,6,30,206.0,29.0,2.5,24.0,46.0,119.28,74.02
2016,8,24,6,45,322.5,41.0,2.75,24.5,92.5,189.27,140.57
2016,8,24,7,0,439.0,53.0,3.0,25.0,139.0,270.52,208.97
2016,8,24,7,15,509.0,61.5,3.1,25.0,192.5,336.32,264.87
2016,8,24,7,30,579.0,70.0,3.2,25.0,246.0,408.11,323.89
2016,8,24,7,45,634.0,73.5,3.35,25.5,302.5,470.74,373.58
2016,8,24,8,0,689.0,77.0,3.5,26.0,359.0,536.97,424.38
2016,8,24,8,15,720.0,81.5,3.5,26.5,414.0,589.38,462.84
2016,8,24,8,30,751.0,86.0,3.5,27.0,469.0,644.68,501.27
2016,8,24,8,45,779.5,87.5,3.5,27.5,522.0,694.97,534.48
2016,8,24,9,0,808.0,89.0,3.5,28.0,575.0,745.02,566.82
2016,8,24,9,15,824.0,91.5,3.45,28.0,623.0,780.65,589.46
2016,8,24,9,30,840.0,94.0,3.4,28.0,671.0,819.36,614.05
2016,8,24,9,45,853.5,95.5,3.4,28.5,714.0,852.89,633.85
2016,8,24,10,0,867.0,97.0,3.4,29.0,757.0,884.17,651.98
2016,8,24,10,15,607.0,233.0,3.35,29.0,706.0,815.18,602.55
2016,8,24,10,30,347.0,369.0,3.3,29.0,655.0,713.89,524.55
2016,8,24,10,45,622.0,235.5,3.3,29.5,771.0,843.42,619.98
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,958.78,693.64
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.0,966.06,696.69
2016,8,24,11,30,905.0,104.0,3.3,30.0,929.0,970.01,698.59
2016,8,24,11,45,899.5,110.0,3.3,30.5,940.0,966.67,694.53
2016,8,24,12,0,894.0,116.0,3.3,31.0,951.0,959.96,688.5
2016,8,24,12,15,894.5,116.0,3.3,31.0,956.0,949.64,681.68
2016,8,24,12,30,895.0,116.0,3.3,31.0,961.0,936.14,672.94
2016,8,24,12,45,891.5,117.5,3.3,31.0,956.5,917.39,660.9
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,895.73,647.05
2016,8,24,13,15,885.5,118.5,3.25,31.0,939.5,870.24,630.43
2016,8,24,13,30,883.0,118.0,3.2,31.0,927.0,842.06,612.08
2016,8,24,13,45,874.5,119.0,3.2,31.0,906.0,807.95,590.03
2016,8,24,14,0,866.0,120.0,3.2,31.0,885.0,771.78,566.5
2016,8,24,14,15,859.0,118.5,3.15,31.0,857.0,732.52,540.49
2016,8,24,14,30,852.0,117.0,3.1,31.0,829.0,691.5,512.7
2016,8,24,14,45,829.0,122.5,3.05,31.0,791.0,645.0,479.05
2016,8,24,15,0,806.0,128.0,3.0,31.0,753.0,596.06,443.1
2016,8,24,15,15,793.0,125.5,2.95,31.0,711.5,547.73,406.97
2016,8,24,15,30,780.0,123.0,2.9,31.0,670.0,499.14,369.72
2016,8,24,15,45,759.0,120.5,2.85,31.0,623.0,446.92,328.9
2016,8,24,16,0,738.0,118.0,2.8,31.0,576.0,395.74,287.87
2016,8,24,16,15,714.5,113.5,2.65,30.5,525.0,339.82,242.9
2016,8,24,16,30,691.0,109.0,2.5,30.0,474.0,288.79,200.74
2016,8,24,16,45,656.5,104.0,2.35,30.0,420.0,236.78,157.63
2016,8,24,17,0,622.0,99.0,2.2,30.0,366.0,188.26,118.16
2016,8,24,17,15,576.5,92.0,2.0,29.5,311.5,140.38,82.29
2016,8,24,17,30,531.0,85.0,1.8,29.0,257.0,97.66,55.07
2016,8,24,17,45,464.5,75.0,1.65,28.5,204.0,57.43,43.0
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,47.59,34.59
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.41,26.43
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.7,17.09
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.56,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,14.0,0.7,23.5,22.0,41.56,0.0
2016,8,25,6,30,197.0,28.0,0.8,24.0,44.0,114.17,69.1
2016,8,25,6,45,301.5,42.0,0.95,24.5,89.0,180.44,133.02
2016,8,25,7,0,406.0,56.0,1.1,25.0,134.0,258.61,198.07
2016,8,25,7,15,477.0,65.0,1.2,25.0,187.0,323.89,252.51
2016,8,25,7,30,548.0,74.0,1.3,25.0,240.0,395.2,310.02
2016,8,25,7,45,332.0,120.5,1.4,25.5,227.0,343.87,269.78
2016,8,25,8,0,116.0,167.0,1.5,26.0,214.0,258.88,201.38
2016,8,25,8,15,97.0,190.0,1.5,26.0,233.0,266.9,207.03
2016,8,25,8,30,78.0,213.0,1.5,26.0,252.0,280.43,216.17
2016,8,25,8,45,89.5,239.5,1.55,26.5,289.5,319.04,244.36
2016,8,25,9,0,101.0,266.0,1.6,27.0,327.0,358.04,272.18
2016,8,25,9,15,447.0,189.5,1.55,27.0,492.0,583.47,443.27
2016,8,25,9,30,793.0,113.0,1.5,27.0,657.0,804.39,594.86
2016,8,25,9,45,809.0,114.0,1.5,27.5,699.5,838.16,612.12
2016,8,25,10,0,825.0,115.0,1.5,28.0,742.0,864.78,626.49
2016,8,25,10,15,834.5,117.0,1.45,28.0,778.0,889.47,640.25
2016,8,25,10,30,844.0,119.0,1.4,28.0,814.0,911.49,652.25
2016,8,25,10,45,851.0,120.5,1.4,28.5,842.5,927.8,660.02
2016,8,25,11,0,858.0,122.0,1.4,29.0,871.0,941.11,666.01
2016,8,25,11,15,862.5,123.0,1.3,29.0,892.0,948.43,668.26
2016,8,25,11,30,867.0,124.0,1.2,29.0,913.0,952.56,668.62
2016,8,25,11,45,873.5,122.0,1.15,29.5,927.0,952.34,665.86
2016,8,25,12,0,880.0,120.0,1.1,30.0,941.0,948.9,661.3
2016,8,25,12,15,880.5,120.0,1.05,30.0,945.5,938.62,654.03
2016,8,25,12,30,881.0,120.0,1.0,30.0,950.0,925.21,645.03
2016,8,25,12,45,879.0,120.5,1.0,30.0,946.0,906.98,634.02
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,885.85,621.31
2016,8,25,13,15,874.0,120.0,1.0,30.0,929.5,859.64,605.48
2016,8,25,13,30,871.0,119.0,1.0,30.0,917.0,830.8,588.01
2016,8,25,13,45,865.0,119.0,1.0,30.0,896.0,798.04,567.98
2016,8,25,14,0,859.0,119.0,1.0,30.0,875.0,763.09,546.45
2016,8,25,14,15,600.0,247.5,1.05,30.0,767.5,661.09,476.66
2016,8,25,14,30,341.0,376.0,1.1,30.0,660.0,578.48,416.48
2016,8,25,14,45,315.5,364.5,1.2,30.0,618.5,534.27,387.34
2016,8,25,15,0,290.0,353.0,1.3,30.0,577.0,491.69,358.35
2016,8,25,15,15,373.5,305.5,1.35,29.5,577.0,478.92,351.29
2016,8,25,15,30,457.0,258.0,1.4,29.0,577.0,454.37,334.6
2016,8,25,15,45,493.5,225.0,1.45,29.0,547.5,416.21,306.03
2016,8,25,16,0,530.0,192.0,1.5,29.0,518.0,373.97,273.2
2016,8,25,16,15,586.5,156.0,1.45,29.0,487.5,331.09,237.85
2016,8,25,16,30,643.0,120.0,1.4,29.0,457.0,281.97,196.1
2016,8,25,16,45,622.5,110.0,1.4,29.0,406.5,231.56,154.44
2016,8,25,17,0,602.0,100.0,1.4,29.0,356.0,183.14,114.97
2016,8,25,17,15,556.5,92.5,1.3,28.5,302.0,136.09,80.05
2016,8,25,17,30,511.0,85.0,1.2,28.0,248.0,94.23,53.78
2016,8,25,17,45,441.5,75.0,1.1,27.5,196.0,55.68,41.69
2016,8,25,18,0,372.0,65.0,1.0,27.0,144.0,47.73,34.83
2016,8,25,18,15,276.0,50.0,1.05,26.5,98.5,37.73,25.94
2016,8,25,18,30,180.0,35.0,1.1,26.0,53.0,27.15,15.7
2016,8,25,18,45,90.0,17.5,1.15,26.0,26.5,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,31.52,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,90.33,53.12
2016,8,26,6,45,222.5,46.5,0.65,23.5,82.0,155.62,114.83
2016,8,26,7,0,322.0,64.0,0.8,24.0,125.0,229.41,176.08
2016,8,26,7,15,392.5,76.0,0.7,24.5,176.0,292.31,227.47
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,361.76,281.83
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,425.35,329.26
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,489.9,375.2
2016,8,26,8,15,442.0,151.5,0.45,26.0,347.0,478.7,364.8
2016,8,26,8,30,318.0,198.0,0.5,26.0,359.0,450.38,342.04
2016,8,26,8,45,508.5,162.0,0.55,26.5,452.0,571.69,430.84
2016,8,26,9,0,699.0,126.0,0.6,27.0,545.0,701.47,519.2
2016,8,26,9,15,535.0,203.5,0.7,27.0,540.0,669.86,493.47
2016,8,26,9,30,371.0,281.0,0.8,27.0,535.0,620.6,456.14
2016,8,26,9,45,570.0,211.0,0.9,27.5,629.5,737.03,539.05
2016,8,26,10,0,769.0,141.0,1.0,28.0,724.0,846.85,609.73
2016,8,26,10,15,573.0,249.0,1.05,28.0,695.5,796.27,573.23
2016,8,26,10,30,377.0,357.0,1.1,28.0,667.0,727.61,522.59
2016,8,26,10,45,374.0,372.0,1.2,28.5,688.5,741.95,531.65
2016,8,26,11,0,371.0,387.0,1.3,29.0,710.0,754.56,538.69
2016,8,26,11,15,593.0,271.0,1.35,29.0,802.5,851.49,608.18
2016,8,26,11,30,815.0,155.0,1.4,29.0,895.0,937.78,663.61
2016,8,26,11,45,823.0,152.5,1.5,29.0,909.5,937.9,663.59
2016,8,26,12,0,831.0,150.0,1.6,29.0,924.0,930.73,660.06
2016,8,26,12,15,832.0,150.5,1.65,29.0,928.5,921.56,654.77
2016,8,26,12,30,833.0,151.0,1.7,29.0,933.0,909.42,647.7
2016,8,26,12,45,830.5,151.5,1.8,29.5,929.0,891.24,636.12
2016,8,26,13,0,828.0,152.0,1.9,30.0,925.0,872.57,624.25
2016,8,26,13,15,825.0,151.5,1.95,30.0,913.0,847.14,608.75
2016,8,26,13,30,822.0,151.0,2.0,30.0,901.0,819.24,591.64
2016,8,26,13,45,816.0,150.5,2.1,30.0,880.5,786.66,571.7
2016,8,26,14,0,810.0,150.0,2.2,30.0,860.0,752.09,550.2
2016,8,26,14,15,641.0,234.5,2.25,29.5,785.5,676.57,497.41
2016,8,26,14,30,472.0,319.0,2.3,29.0,711.0,612.05,450.47
2016,8,26,14,45,389.0,333.5,2.35,29.0,647.5,552.04,407.49
2016,8,26,15,0,306.0,348.0,2.4,29.0,584.0,495.62,366.57
2016,8,26,15,15,198.5,332.5,2.4,29.0,482.5,410.23,304.48
2016,8,26,15,30,91.0,317.0,2.4,29.0,381.0,335.27,249.53
2016,8,26,15,45,138.0,296.5,2.45,29.0,385.5,326.81,243.76
2016,8,26,16,0,185.0,276.0,2.5,29.0,390.0,317.53,236.34
2016,8,26,16,15,377.0,208.5,2.4,28.5,414.0,308.38,226.14
2016,8,26,16,30,569.0,141.0,2.3,28.0,438.0,277.18,195.85
2016,8,26,16,45,458.0,146.0,2.25,28.0,367.5,223.5,154.72
2016,8,26,17,0,347.0,151.0,2.2,28.0,297.0,185.57,127.69
2016,8,26,17,15,321.5,132.0,2.05,27.5,252.0,145.1,97.43
2016,8,26,17,30,296.0,113.0,1.9,27.0,207.0,107.55,72.06
2016,8,26,17,45,259.0,93.0,1.75,26.5,163.0,72.24,55.87
2016,8,26,18,0,222.0,73.0,1.6,26.0,119.0,57.82,43.47
2016,8,26,18,15,162.5,53.0,1.6,25.5,81.0,42.87,30.28
2016,8,26,18,30,103.0,33.0,1.6,25.0,43.0,27.32,15.57
2016,8,26,18,45,51.5,16.5,1.6,25.0,21.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.0,14.0,0.6,23.0,19.5,33.87,0.0
2016,8,27,6,30,144.0,28.0,0.7,23.0,39.0,95.34,54.6
2016,8,27,6,45,244.5,44.0,0.85,23.5,82.0,160.6,118.35
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,234.07,179.72
2016,8,27,7,15,415.0,71.0,1.0,24.5,176.0,296.62,231.45
2016,8,27,7,30,485.0,82.0,1.0,25.0,227.0,368.76,288.68
2016,8,27,7,45,534.5,90.5,1.0,25.5,281.0,429.6,335.28
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,493.65,382.44
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,548.53,422.04
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,604.6,461.33
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,653.43,493.79
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,702.1,524.55
2016,8,27,9,15,726.0,126.0,1.1,27.0,591.0,743.05,550.05
2016,8,27,9,30,745.0,130.0,1.1,27.0,638.0,780.02,572.65
2016,8,27,9,45,758.5,134.0,1.15,27.5,680.0,813.52,592.26
2016,8,27,10,0,772.0,138.0,1.2,28.0,722.0,844.96,610.38
2016,8,27,10,15,448.5,268.0,1.2,28.0,611.5,702.48,510.86
2016,8,27,10,30,125.0,398.0,1.2,28.0,501.0,530.14,384.59
2016,8,27,10,45,189.0,410.5,1.3,28.5,572.5,601.54,435.69
2016,8,27,11,0,253.0,423.0,1.4,29.0,644.0,680.23,488.49
2016,8,27,11,15,535.0,287.5,1.4,29.0,768.0,810.92,582.13
2016,8,27,11,30,817.0,152.0,1.4,29.0,892.0,934.86,662.32
2016,8,27,11,45,823.5,150.5,1.45,29.5,906.0,934.52,659.59
2016,8,27,12,0,830.0,149.0,1.5,30.0,920.0,926.95,653.9
2016,8,27,12,15,831.0,149.0,1.55,30.0,925.0,917.25,648.34
2016,8,27,12,30,832.0,149.0,1.6,30.0,930.0,904.59,641.01
2016,8,27,12,45,828.0,151.0,1.65,30.0,925.5,886.47,630.3
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,867.89,619.34
2016,8,27,13,15,821.0,152.0,1.7,30.0,908.5,842.0,603.17
2016,8,27,13,30,818.0,151.0,1.7,30.0,896.0,813.67,585.45
2016,8,27,13,45,809.5,152.0,1.75,30.0,875.0,780.61,565.02
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,745.72,543.21
2016,8,27,14,15,548.0,269.5,1.8,30.0,742.5,641.38,468.12
2016,8,27,14,30,295.0,386.0,1.8,30.0,631.0,554.14,403.23
2016,8,27,14,45,526.0,267.0,1.85,30.0,679.0,574.6,422.54
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,577.66,427.3
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,529.75,392.23
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,478.88,354.41
2016,8,27,15,45,706.0,137.5,1.8,29.0,598.0,427.59,314.64
2016,8,27,16,0,684.0,134.0,1.8,29.0,551.0,377.54,274.76
2016,8,27,16,15,658.5,128.5,1.75,28.5,501.0,326.08,233.42
2016,8,27,16,30,633.0,123.0,1.7,28.0,451.0,276.74,192.97
2016,8,27,16,45,600.5,115.5,1.7,28.0,398.0,226.46,151.62
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,179.55,113.89
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,133.29,80.0
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,92.53,55.14
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,55.92,41.97
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,48.83,35.7
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.6,25.7
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.71,13.86
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,29.52,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,84.46,46.45
2016,8,28,6,45,210.0,45.5,2.2,23.5,78.0,149.16,110.03
2016,8,28,7,0,303.0,64.0,2.4,24.0,120.0,220.37,170.05
2016,8,28,7,15,372.5,77.0,2.4,24.5,170.5,282.76,222.33
2016,8,28,7,30,442.0,90.0,2.4,25.0,221.0,351.64,278.2
2016,8,28,7,45,315.0,126.0,2.45,25.5,229.5,330.98,261.64
2016,8,28,8,0,188.0,162.0,2.5,26.0,238.0,297.77,233.89
2016,8,28,8,15,185.0,188.5,2.55,26.0,272.5,331.55,259.48
2016,8,28,8,30,182.0,215.0,2.6,26.0,307.0,364.36,283.53
2016,8,28,8,45,428.5,174.5,2.7,26.5,421.5,524.46,407.16
2016,8,28,9,0,675.0,134.0,2.8,27.0,536.0,689.5,528.16
2016,8,28,9,15,475.0,218.5,2.85,27.0,513.5,635.81,483.42
2016,8,28,9,30,275.0,303.0,2.9,27.0,491.0,562.92,425.15
2016,8,28,9,45,516.0,223.5,2.95,27.5,603.5,698.58,526.8
2016,8,28,10,0,757.0,144.0,3.0,28.0,716.0,836.7,621.65
2016,8,28,10,15,768.0,147.0,3.05,28.0,751.5,862.16,636.8
2016,8,28,10,30,779.0,150.0,3.1,28.0,787.0,885.14,651.17
2016,8,28,10,45,792.0,149.0,3.2,28.5,816.5,903.12,661.29
2016,8,28,11,0,805.0,148.0,3.3,29.0,846.0,918.37,669.69
2016,8,28,11,15,810.5,149.5,3.35,29.0,867.0,926.27,674.38
2016,8,28,11,30,816.0,151.0,3.4,29.0,888.0,931.11,677.23
2016,8,28,11,45,493.5,311.0,3.5,29.0,758.5,786.5,576.19
2016,8,28,12,0,171.0,471.0,3.6,29.0,629.0,630.59,459.5
2016,8,28,12,15,493.5,315.0,3.65,29.0,775.5,774.46,569.98
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,901.08,659.23
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,884.29,646.16
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,864.6,632.28
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,838.64,616.5
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,810.22,599.03
2016,8,28,13,45,820.0,143.5,3.85,29.0,874.0,778.36,578.12
2016,8,28,14,0,821.0,138.0,3.9,29.0,855.0,744.57,555.77
2016,8,28,14,15,813.5,136.5,3.9,29.0,827.0,705.25,529.22
2016,8,28,14,30,806.0,135.0,3.9,29.0,799.0,664.84,500.09
2016,8,28,14,45,776.5,143.5,3.9,29.0,760.0,618.5,465.77
2016,8,28,15,0,747.0,152.0,3.9,29.0,721.0,572.9,431.37
2016,8,28,15,15,732.0,148.0,3.8,29.0,680.0,521.98,392.59
2016,8,28,15,30,717.0,144.0,3.7,29.0,639.0,473.53,354.69
2016,8,28,15,45,485.5,204.0,3.65,29.0,528.5,388.73,289.68
2016,8,28,16,0,254.0,264.0,3.6,29.0,418.0,327.76,244.0
2016,8,28,16,15,442.0,193.5,3.4,28.5,432.0,309.48,226.31
2016,8,28,16,30,630.0,123.0,3.2,28.0,446.0,273.37,191.39
2016,8,28,16,45,595.0,115.5,3.05,28.0,393.0,222.8,149.42
2016,8,28,17,0,560.0,108.0,2.9,28.0,340.0,175.88,111.61
2016,8,28,17,15,512.5,99.0,2.55,27.5,286.5,130.19,78.25
2016,8,28,17,30,465.0,90.0,2.2,27.0,233.0,89.93,54.1
2016,8,28,17,45,396.0,78.0,1.9,26.5,182.0,56.09,42.2
2016,8,28,18,0,327.0,66.0,1.6,26.0,131.0,49.0,35.96
2016,8,28,18,15,234.5,48.5,1.5,25.5,87.5,36.92,25.18
2016,8,28,18,30,142.0,31.0,1.4,25.0,44.0,24.15,12.25
2016,8,28,18,45,71.0,15.5,1.35,25.0,22.0,15.24,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.0,13.5,3.25,23.0,17.5,29.02,0.0
2016,8,29,6,30,114.0,27.0,3.4,23.0,35.0,77.15,40.27
2016,8,29,6,45,217.5,43.5,3.6,23.5,77.5,149.22,109.98
2016,8,29,7,0,321.0,60.0,3.8,24.0,120.0,222.82,172.28
2016,8,29,7,15,224.0,86.5,3.9,24.0,135.5,214.72,169.25
2016,8,29,7,30,127.0,113.0,4.0,24.0,151.0,196.3,155.34
2016,8,29,7,45,63.5,112.5,4.15,24.5,131.5,154.78,121.41
2016,8,29,8,0,0.0,112.0,4.3,25.0,112.0,110.99,84.6
2016,8,29,8,15,32.5,159.5,4.3,25.5,175.5,188.54,146.68
2016,8,29,8,30,65.0,207.0,4.3,26.0,239.0,264.25,205.65
2016,8,29,8,45,32.5,157.0,4.35,26.5,173.0,184.85,142.16
2016,8,29,9,0,0.0,107.0,4.4,27.0,107.0,103.97,77.15
2016,8,29,9,15,12.0,180.0,4.4,27.0,188.0,187.29,142.39
2016,8,29,9,30,24.0,253.0,4.4,27.0,269.0,272.27,207.21
2016,8,29,9,45,20.5,256.0,4.45,27.5,270.5,271.86,205.68
2016,8,29,10,0,17.0,259.0,4.5,28.0,272.0,271.39,204.34
2016,8,29,10,15,11.0,216.5,4.5,28.0,225.0,222.6,166.99
2016,8,29,10,30,5.0,174.0,4.5,28.0,178.0,174.54,130.05
2016,8,29,10,45,39.5,290.5,4.5,28.5,324.5,329.28,246.99
2016,8,29,11,0,74.0,407.0,4.5,29.0,471.0,480.87,356.59
2016,8,29,11,15,137.5,430.0,4.45,29.0,553.0,568.77,420.07
2016,8,29,11,30,201.0,453.0,4.4,29.0,635.0,648.86,477.07
2016,8,29,11,45,284.0,436.0,4.4,29.0,697.0,710.26,521.46
2016,8,29,12,0,367.0,419.0,4.4,29.0,759.0,764.32,560.38
2016,8,29,12,15,211.0,423.0,4.4,29.0,618.5,613.94,451.89
2016,8,29,12,30,55.0,427.0,4.4,29.0,478.0,467.99,344.09
2016,8,29,12,45,463.0,272.0,4.4,29.0,701.0,680.93,509.0
2016,8,29,13,0,871.0,117.0,4.4,29.0,924.0,867.64,640.95
2016,8,29,13,15,447.0,226.0,4.4,29.0,639.5,595.28,447.29
2016,8,29,13,30,23.0,335.0,4.4,29.0,355.0,341.05,252.11
2016,8,29,13,45,28.0,345.5,4.4,29.0,370.0,351.9,261.01
2016,8,29,14,0,33.0,356.0,4.4,29.0,385.0,362.67,269.17
2016,8,29,14,15,126.0,377.5,4.4,29.0,482.0,442.7,329.9
2016,8,29,14,30,219.0,399.0,4.4,29.0,579.0,515.88,384.05
2016,8,29,14,45,508.0,260.0,4.45,29.0,653.0,553.37,416.41
2016,8,29,15,0,797.0,121.0,4.5,29.0,727.0,570.74,432.03
2016,8,29,15,15,783.5,118.0,4.45,28.5,685.5,522.0,394.9
2016,8,29,15,30,770.0,115.0,4.4,28.0,644.0,473.07,356.84
2016,8,29,15,45,742.0,116.0,4.35,28.0,595.5,421.57,315.13
2016,8,29,16,0,714.0,117.0,4.3,28.0,547.0,368.67,271.59
2016,8,29,16,15,363.5,146.5,4.15,27.5,365.0,241.96,177.49
2016,8,29,16,30,13.0,176.0,4.0,27.0,183.0,168.12,127.69
2016,8,29,16,45,6.5,122.5,3.9,27.0,126.0,117.59,88.53
2016,8,29,17,0,0.0,69.0,3.8,27.0,69.0,66.7,48.41
2016,8,29,17,15,0.0,58.0,3.55,26.5,58.0,56.04,40.05
2016,8,29,17,30,0.0,47.0,3.3,26.0,47.0,45.39,31.52
2016,8,29,17,45,0.0,36.5,3.05,26.0,36.5,35.24,24.55
2016,8,29,18,0,0.0,26.0,2.8,26.0,26.0,25.09,15.69
2016,8,29,18,15,0.0,17.0,2.75,25.5,17.0,16.39,8.03
2016,8,29,18,30,0.0,8.0,2.7,25.0,8.0,7.71,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.5,4.0,3.93,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
