Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,31.66,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,88.44,44.68
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,155.84,114.51
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,230.3,177.68
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,210.76,165.78
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,177.69,139.86
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,239.27,189.77
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,305.64,242.24
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,312.86,245.86
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,315.57,245.67
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,367.7,284.72
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,421.23,323.87
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,527.44,403.9
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,631.14,479.88
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,671.63,505.98
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,702.65,525.61
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,733.74,546.49
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,763.69,566.44
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,776.59,572.89
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,787.26,577.94
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,768.38,562.73
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,753.4,550.26
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,719.64,524.36
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,680.84,495.18
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,713.77,519.17
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,740.48,538.44
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,737.88,537.42
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,733.23,535.17
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,733.44,536.36
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,730.11,535.05
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,683.7,502.31
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,640.32,471.57
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,609.21,449.62
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,577.87,427.24
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,543.61,402.97
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,508.46,377.65
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,460.62,343.05
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,415.14,309.7
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,390.66,290.51
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,354.38,261.04
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,310.58,225.47
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,264.54,187.2
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,217.41,148.9
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,173.36,114.13
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,130.03,83.02
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,91.49,59.61
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,63.07,47.96
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,55.63,41.26
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,39.79,27.25
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,23.31,10.1
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,24.45,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,65.38,30.04
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,138.57,101.42
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,211.55,162.87
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,274.13,215.39
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,343.37,271.65
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,406.38,321.42
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,477.99,375.86
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,532.65,416.04
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,588.58,456.03
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,639.64,490.8
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,691.13,524.08
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,732.86,551.21
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,773.4,577.25
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,804.41,595.68
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,836.41,614.69
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,861.95,630.2
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,884.94,644.08
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,810.49,589.64
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,720.28,520.3
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,828.69,601.04
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,927.19,666.91
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,921.98,662.64
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,913.64,657.32
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,903.88,650.85
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,891.2,642.6
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,872.95,629.86
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,852.03,615.48
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,826.41,598.99
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,798.44,580.96
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,765.55,559.59
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,730.82,536.69
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,691.96,510.56
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,651.75,482.93
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,607.59,450.99
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,562.6,417.78
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,512.2,379.96
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,464.35,343.02
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,413.61,303.09
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,363.92,263.03
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,312.26,221.2
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,262.94,180.69
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,213.0,139.91
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,166.64,103.4
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,121.67,71.98
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,81.38,49.58
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,54.3,40.28
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.3,33.26
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.07,22.35
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,21.13,7.54
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,28.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,79.5,35.01
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,146.31,106.87
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,217.73,167.5
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,280.62,220.43
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,350.07,276.9
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,413.3,326.03
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,477.69,374.09
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,533.21,414.8
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,590.04,455.26
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,637.28,486.62
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,684.01,516.62
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,725.83,543.75
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,766.52,569.81
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,800.48,590.17
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,829.57,607.13
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,752.47,550.33
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,656.47,477.48
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,681.35,494.51
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,705.17,509.98
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,816.58,591.71
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,920.9,661.54
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,919.12,658.11
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,914.28,653.75
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,904.41,647.24
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,891.61,638.99
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,872.44,626.71
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,850.67,612.82
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,824.97,596.38
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,796.92,578.4
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,763.38,556.96
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,728.11,533.81
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,635.65,465.51
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,558.65,407.57
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,560.31,411.38
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,551.01,405.9
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,474.18,349.6
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,412.44,304.22
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,391.76,287.84
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,363.46,263.76
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,307.18,220.06
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,255.24,179.46
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,212.61,146.25
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,179.47,121.7
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,137.59,92.25
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,100.2,69.28
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,73.26,56.1
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,57.03,42.12
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,38.58,25.91
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,20.46,5.75
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,17.08,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,46.25,16.64
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,108.67,78.49
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,172.55,132.24
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,197.22,154.55
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,213.68,169.12
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,285.2,226.57
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,355.29,281.37
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,303.06,237.93
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,239.43,184.92
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,215.54,165.2
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,185.12,140.32
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,325.48,248.4
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,472.87,355.83
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,568.53,423.25
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,659.0,485.05
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,755.81,552.82
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,851.95,616.94
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,868.36,623.87
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,882.12,629.9
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,890.0,634.1
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,895.13,636.73
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,834.58,594.03
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,769.54,547.33
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,820.95,586.1
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,864.08,617.81
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,770.69,550.52
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,680.97,485.42
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,654.91,468.87
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,628.78,451.6
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,594.76,428.8
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,563.34,407.56
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,545.17,396.78
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,522.59,382.6
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,479.98,352.56
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,436.68,321.83
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,454.25,336.45
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,454.56,335.65
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,399.83,293.23
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,349.99,254.11
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,305.1,217.59
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,259.38,179.62
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,210.48,140.16
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,165.06,104.88
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,120.58,74.3
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,81.74,53.14
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,58.59,44.03
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.27,34.95
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,35.56,23.43
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,19.3,3.36
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,11.3,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,22.06,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,58.78,19.98
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,124.04,89.65
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,199.78,153.22
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,262.42,205.75
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,331.6,262.08
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,391.78,309.85
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,455.98,359.14
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,511.09,399.75
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,571.78,443.04
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,621.72,477.39
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,671.92,511.02
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,713.8,538.31
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,754.62,563.96
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,788.2,583.47
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,819.96,601.54
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,732.42,536.27
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,621.88,453.22
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,525.8,383.69
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,420.77,306.41
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,566.04,411.32
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,709.08,508.91
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,695.39,496.52
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,676.67,482.28
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,646.53,461.26
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,616.36,440.21
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,617.88,442.07
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,618.27,442.93
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,597.17,428.89
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,575.93,414.82
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,591.72,427.75
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,603.67,437.56
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,623.73,455.49
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,630.15,463.04
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,587.53,432.87
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,544.41,401.86
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,497.14,367.63
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,450.5,332.84
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,368.24,271.4
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,311.45,229.87
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,254.55,188.17
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,209.65,155.86
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,180.08,133.4
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,151.7,111.9
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,123.21,85.26
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,83.62,56.27
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,61.99,46.86
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,52.64,38.54
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,35.52,23.23
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,17.68,0.31
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,10.32,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,18.47,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,49.48,13.61
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,113.31,81.37
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,178.83,136.52
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,240.29,187.78
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,315.35,248.38
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,375.06,295.56
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,438.51,344.22
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,419.21,327.34
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,398.27,308.6
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,437.11,336.4
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,475.34,362.94
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,602.98,457.68
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,736.52,552.4
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,771.97,573.81
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,805.9,594.14
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,831.82,609.71
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,855.51,623.8
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,872.73,632.73
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,887.39,640.06
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,792.09,571.59
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,689.29,495.73
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,799.1,577.93
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,899.24,647.17
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,889.33,640.09
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,876.6,632.17
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,858.88,619.81
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,838.41,605.75
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,726.93,526.89
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,624.03,450.48
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,620.05,449.48
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,613.04,445.66
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,632.11,464.53
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,636.58,472.01
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,588.68,437.12
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,543.08,403.35
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,472.86,350.85
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,418.09,309.72
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,331.79,245.99
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,268.58,200.0
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,254.19,187.86
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,231.74,168.09
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,193.64,138.32
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,157.46,110.7
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,126.47,88.91
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,93.83,67.81
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,71.86,55.09
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,53.66,39.31
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,35.25,22.83
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,17.21,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.85,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,27.29,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,75.71,19.2
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,148.29,106.73
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,228.23,174.27
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,294.21,229.99
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,367.03,289.57
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,298.52,236.1
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,204.72,159.47
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,238.4,185.44
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,272.27,210.72
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,285.93,219.68
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,298.57,227.75
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,365.32,277.47
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,442.28,333.18
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,496.01,370.96
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,550.58,408.68
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,583.95,431.32
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,616.84,453.53
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,691.86,507.2
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,765.95,559.02
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,848.23,620.29
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,920.33,667.41
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,917.02,663.23
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,910.51,657.67
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,899.61,650.72
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,885.66,641.88
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,821.82,599.04
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,756.59,549.72
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,662.89,482.96
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,576.24,419.98
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,369.02,272.58
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,169.51,123.99
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,160.0,117.49
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,150.64,110.78
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,214.39,159.4
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,275.54,205.34
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,288.56,215.37
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,302.19,225.67
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,292.16,218.05
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,281.94,209.65
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,261.19,191.95
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,236.05,169.35
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,194.93,136.53
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,154.99,105.53
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,110.24,69.36
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,59.27,37.46
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,45.84,33.22
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.07,27.1
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.74,16.59
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.84,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.83,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,21.78,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,57.63,9.56
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,134.53,96.14
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,210.65,160.33
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,274.95,214.82
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,349.63,276.23
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,413.23,327.04
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,480.95,379.4
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,356.4,280.66
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,197.22,151.19
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,303.93,234.77
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,416.92,319.83
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,425.79,323.65
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,432.42,326.13
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,637.11,482.06
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,836.11,620.05
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,860.38,633.76
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,881.95,646.91
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,898.11,655.49
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,911.29,662.2
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,782.62,572.18
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,631.54,458.55
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,680.15,494.14
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,721.7,523.61
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,740.58,537.7
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,759.01,551.47
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,809.71,592.61
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,847.77,619.29
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,782.5,574.22
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,720.94,526.92
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,610.27,447.51
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,510.5,374.31
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,403.87,297.79
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,304.25,224.68
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,406.44,303.27
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,495.22,368.28
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,451.68,336.0
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,412.7,306.87
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,370.83,274.25
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,329.5,240.86
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,277.97,200.76
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,235.91,168.09
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,194.28,135.29
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,155.49,105.9
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,117.0,79.5
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,82.75,59.62
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,65.04,49.21
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,51.95,37.57
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,33.5,20.8
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,15.32,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.86,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,16.59,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,41.63,2.29
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,111.47,78.91
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,186.76,141.99
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,251.26,195.94
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,323.45,254.84
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,384.96,303.98
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,450.9,355.04
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,510.32,399.46
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,568.51,441.81
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,618.46,477.3
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,668.74,512.31
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,625.48,475.66
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,564.58,426.29
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,689.83,519.74
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,819.39,609.31
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,841.2,622.03
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,863.58,635.88
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,762.38,560.76
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,638.99,466.39
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,778.86,571.17
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,905.39,658.0
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,805.0,584.89
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,697.89,503.41
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,654.35,472.75
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,614.94,444.33
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,638.57,462.04
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,660.32,477.99
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,652.58,473.03
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,643.09,467.0
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,687.63,504.45
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,714.86,528.34
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,674.29,499.34
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,632.26,469.01
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,585.83,434.73
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,539.72,400.01
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,488.18,361.55
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,439.25,323.84
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,387.55,282.49
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,337.28,241.36
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,285.5,198.98
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,236.36,158.49
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,187.22,119.09
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,142.82,85.87
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,99.43,58.6
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,61.82,46.58
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,51.27,37.56
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.64,29.81
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,30.05,17.78
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.71,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.66,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,26.25,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,100.82,70.93
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,169.4,128.51
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,233.33,181.85
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,312.44,246.11
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,380.55,300.6
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,455.23,358.67
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,514.84,403.89
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,573.75,447.54
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,629.89,487.57
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,687.32,527.3
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,729.07,553.85
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,769.65,579.25
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,803.08,599.37
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,838.0,620.33
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,863.14,635.77
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,885.64,649.53
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,902.2,658.06
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,915.85,664.76
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,923.03,668.67
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,927.02,670.66
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,920.52,664.59
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,915.19,659.52
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,903.95,651.75
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,889.67,642.15
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,869.93,629.36
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,849.11,615.95
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,821.14,597.55
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,790.72,577.55
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,755.59,554.56
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,718.61,529.87
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,677.78,500.95
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,635.56,470.54
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,589.6,437.03
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,542.88,402.16
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,492.89,363.94
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,440.15,322.83
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,387.64,280.92
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,336.73,239.36
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,284.52,196.71
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,235.0,156.03
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,184.97,116.46
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,139.84,83.25
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,96.0,56.27
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,58.15,43.49
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,50.27,36.68
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,42.0,29.21
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,28.86,16.45
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,14.74,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,14.25,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,35.46,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,107.55,75.35
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,184.91,140.23
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,249.78,194.55
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,322.48,254.01
