Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,387.95,306.43
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,462.3,364.03
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,518.35,406.59
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,575.93,449.22
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,524.67,405.78
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,444.49,340.7
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,603.94,462.08
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,762.33,574.21
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,798.06,595.1
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,832.09,615.42
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,856.91,630.35
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,879.07,643.54
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,895.59,652.03
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,904.72,655.75
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,911.74,659.25
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,915.58,660.81
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,916.0,660.63
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,913.15,658.48
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,901.74,650.89
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,887.17,641.4
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,867.74,627.57
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,845.38,611.93
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,818.55,594.36
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,789.09,575.07
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,754.7,552.68
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,718.1,528.69
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,677.45,501.74
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,635.16,472.28
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,586.17,436.33
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,538.91,400.71
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,488.71,362.74
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,438.5,323.6
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,386.33,281.38
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,335.14,238.91
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,266.99,187.74
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,226.07,159.88
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,183.98,126.56
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,143.48,95.83
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,104.73,69.94
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,70.73,54.23
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,56.36,41.91
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,41.35,28.72
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,26.5,14.24
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.78,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,20.96,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,58.73,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,133.76,93.72
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,212.38,159.6
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,247.74,190.8
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,281.6,219.2
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,289.72,225.94
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,299.07,232.32
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,219.78,170.28
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,129.38,97.61
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,68.17,49.13
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.66,2.14
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,294.62,228.97
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,586.05,439.44
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,707.16,525.94
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,822.65,603.95
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,847.32,618.79
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,869.34,632.91
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,884.86,642.14
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,892.85,646.58
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,899.72,651.23
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,903.45,653.97
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,902.95,654.09
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,899.25,652.25
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,888.36,645.42
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,874.37,636.69
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,855.2,624.98
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,833.15,611.36
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,806.26,594.12
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,776.82,575.12
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,742.65,552.78
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,706.39,528.83
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,665.96,500.1
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,623.95,469.43
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,544.13,408.63
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,482.42,360.91
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,463.68,347.22
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,430.24,319.99
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,359.4,264.93
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,309.14,226.88
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,262.1,190.6
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,216.99,156.26
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,177.78,118.53
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,124.55,70.8
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,79.94,44.31
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,46.92,34.51
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,41.58,29.68
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,34.95,23.46
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.53,10.77
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.8,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.85,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,46.36,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,122.72,86.95
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,195.33,150.17
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,259.19,204.89
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,330.45,264.19
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,391.17,312.81
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,459.33,365.14
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,515.22,406.87
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,572.55,448.26
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,621.21,482.09
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,669.7,514.87
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,711.15,541.11
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,751.47,565.94
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,785.62,586.11
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,817.85,604.73
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,840.1,618.09
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,862.78,631.85
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,879.26,640.27
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,892.91,646.93
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,899.62,650.49
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,903.26,652.23
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,906.0,652.25
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,909.87,653.13
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,898.68,645.72
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,884.28,636.48
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,864.98,622.9
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,842.68,607.51
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,814.99,589.5
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,784.64,569.77
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,750.19,547.6
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,713.45,523.78
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,672.63,495.86
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,630.1,465.51
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,582.85,430.96
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,532.62,393.54
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,482.38,355.18
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,432.09,315.65
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,379.64,273.5
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,328.15,231.07
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,271.75,184.81
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,220.58,142.44
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,168.72,101.12
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,120.66,66.12
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,74.92,40.04
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,43.76,31.52
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,38.24,26.64
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,32.36,21.13
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.58,8.6
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.81,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.85,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,61.75,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,136.48,95.56
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,214.42,163.08
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,280.92,218.94
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,354.42,277.97
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,415.24,323.85
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,479.28,369.17
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,534.26,408.43
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,590.42,447.25
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,638.39,478.22
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,685.88,507.05
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,724.28,529.39
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,763.92,552.24
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,678.18,489.8
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,561.67,404.28
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,720.99,518.59
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,872.91,615.81
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,888.27,621.98
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,900.6,628.19
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,906.51,631.85
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,905.19,631.28
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,903.17,630.48
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,897.98,627.83
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,886.98,621.69
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,872.92,613.77
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,852.91,600.96
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,830.14,586.47
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,802.51,569.47
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,772.66,551.03
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,737.74,530.22
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,700.94,507.15
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,660.26,480.74
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,618.15,452.53
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,571.69,419.49
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,524.72,385.14
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,475.17,347.92
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,422.85,307.6
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,370.5,266.17
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,319.84,225.02
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,267.74,182.65
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,218.35,142.38
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,168.67,103.53
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,123.97,71.84
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,80.83,47.75
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,53.47,39.67
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.02,32.28
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.08,24.1
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.51,8.25
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.86,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,21.32,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,112.8,77.69
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,198.41,149.81
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,263.1,204.2
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,338.14,265.08
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,331.92,260.13
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,308.29,240.36
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,436.6,340.09
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,577.97,444.55
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,545.07,414.83
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,493.08,372.3
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,527.71,395.0
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,561.53,415.88
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,595.49,436.96
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,628.82,457.17
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,650.72,468.98
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,670.54,479.29
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,686.55,487.93
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,701.62,495.89
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,807.71,569.32
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,898.16,624.9
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,849.06,591.94
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,789.55,549.12
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,833.69,584.47
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,866.62,606.67
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,846.46,595.87
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,823.5,583.64
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,622.39,448.48
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,438.0,314.5
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,486.11,351.17
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,529.12,382.34
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,580.13,423.58
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,610.79,448.69
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,563.47,414.22
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,516.51,379.58
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,439.78,322.94
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,384.89,282.42
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,355.67,258.1
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,313.07,220.75
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,261.43,178.55
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,212.59,138.67
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,163.82,100.7
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,120.3,70.23
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,78.66,47.48
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,54.43,40.29
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.19,32.22
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.41,23.32
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.85,4.69
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,20.07,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,109.07,74.19
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,191.43,144.01
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,255.23,197.85
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,326.71,256.37
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,390.26,306.96
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,455.02,356.71
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,510.24,397.62
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,566.87,438.25
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,614.62,471.21
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,662.17,502.96
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,588.51,444.67
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,485.4,364.44
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,503.73,376.27
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,520.62,386.32
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,687.33,510.79
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,847.23,621.02
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,720.62,528.29
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,571.96,416.13
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,735.05,538.43
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,885.25,641.55
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,742.49,539.67
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,590.81,426.41
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,459.26,334.28
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,332.4,242.4
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,585.32,434.58
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,811.13,592.26
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,682.28,498.75
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,565.68,410.86
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,635.11,467.38
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,684.7,507.35
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,644.23,477.92
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,602.34,447.43
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,503.72,373.14
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,428.42,315.91
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,430.34,318.22
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,412.75,302.75
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,361.35,260.71
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,307.39,215.98
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,254.88,172.39
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,204.92,131.07
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,154.97,91.31
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,108.2,58.1
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,63.95,35.2
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,42.08,29.91
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,35.52,24.12
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,28.48,17.57
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,13.97,1.19
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,17.61,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,83.53,55.7
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,142.91,107.27
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,202.94,157.44
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,268.53,211.01
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,328.17,258.08
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,399.87,312.48
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,454.75,353.22
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,511.57,394.28
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,561.37,429.24
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,611.97,463.96
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,653.74,491.62
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,694.92,518.41
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,637.08,472.21
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,554.09,408.66
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,686.5,505.7
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,811.95,593.78
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,701.39,510.67
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,574.71,416.38
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,719.28,522.92
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,853.52,617.41
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,850.92,614.48
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,845.67,610.94
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,835.35,603.89
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,822.51,595.24
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,803.99,581.99
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,783.19,567.22
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,757.16,549.7
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,729.3,530.8
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,696.22,508.41
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,661.71,484.68
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,571.62,419.63
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,495.49,363.8
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,457.88,337.09
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,420.96,310.33
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,419.79,309.31
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,404.4,295.47
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,355.6,256.62
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,307.82,218.03
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,241.7,169.81
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,196.58,139.61
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,167.39,113.03
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,122.5,76.22
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,82.31,54.12
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,61.96,46.53
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.41,34.78
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,35.91,23.43
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,18.49,1.05
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,35.17,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,119.78,80.08
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,195.21,146.17
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,258.56,199.72
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,332.47,260.05
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,232.72,182.91
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,104.3,78.43
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,151.94,116.19
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,207.64,159.03
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,434.81,337.14
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,665.5,505.3
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,706.15,529.08
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,743.12,551.41
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,775.55,570.4
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,805.85,587.8
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,830.16,601.9
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,851.85,614.3
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,763.93,551.29
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,661.06,474.02
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,777.76,559.95
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,887.58,632.36
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,883.3,626.89
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,879.82,623.17
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,746.01,532.72
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,607.45,432.07
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,719.14,515.79
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,810.87,578.26
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,783.85,560.26
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,754.33,541.64
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,719.83,519.66
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,682.25,494.53
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,641.24,467.35
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,598.8,438.34
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,551.71,404.22
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,504.69,369.24
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,455.06,331.36
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,402.78,290.58
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,351.34,249.42
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,301.3,208.49
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,249.3,166.24
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,200.04,126.46
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,151.16,89.16
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,106.56,59.23
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,64.24,38.74
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,48.24,34.87
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,38.89,26.71
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.25,17.81
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.81,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,40.07,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,124.27,82.23
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,199.61,149.16
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,266.22,205.32
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,339.03,264.67
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,398.83,311.47
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,461.9,358.6
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,516.99,398.13
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,573.34,436.81
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,619.6,466.62
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,665.23,494.24
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,705.93,516.35
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,743.02,535.0
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,605.44,435.55
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,427.18,305.23
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,445.16,318.55
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,462.87,329.87
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,676.58,479.64
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,873.44,602.79
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,879.24,604.73
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,881.92,607.62
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,879.24,606.14
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,873.43,602.84
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,861.35,596.18
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,846.28,587.8
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,775.54,542.56
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,706.83,494.82
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,732.26,517.18
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,746.5,529.95
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,711.77,508.66
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,675.06,485.01
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,634.13,457.42
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,591.92,428.23
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,544.39,394.35
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,495.0,358.37
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,427.02,308.98
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,371.72,268.87
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,341.3,243.68
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,297.29,205.84
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,246.47,165.06
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,198.76,127.1
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,151.26,91.31
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,108.56,63.14
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,67.65,43.41
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,52.87,38.52
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,41.86,28.96
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,30.21,18.28
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.32,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,25.12,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,105.62,68.55
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,174.69,129.77
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,238.69,183.36
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,310.51,241.9
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,372.01,291.1
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,441.61,344.81
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,496.96,385.7
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,553.82,426.32
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,602.32,459.87
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,650.87,492.57
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,692.03,519.17
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,732.04,544.18
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,764.75,563.06
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,792.8,578.63
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,816.41,591.88
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,837.46,603.37
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,853.09,610.07
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,865.84,614.92
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,872.41,617.11
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,875.92,617.48
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,875.36,614.13
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,875.68,611.45
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,863.72,602.45
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,848.66,591.75
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,828.77,577.0
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,805.98,560.61
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,743.14,519.38
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,684.51,477.43
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,686.0,482.28
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,677.04,478.93
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,636.23,451.41
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,593.88,422.54
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,544.88,388.88
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,497.73,355.31
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,447.72,319.26
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,397.87,281.89
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,342.39,239.11
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,292.56,199.51
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,240.55,157.36
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,189.3,115.89
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,139.75,78.66
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,94.7,49.74
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,51.98,31.66
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,41.62,29.16
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,34.49,22.85
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.22,14.91
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.31,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,30.0,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,117.31,75.16
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,198.77,147.42
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,265.78,203.98
