Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,721.96,566.42
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,760.54,591.45
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,788.36,608.66
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,817.92,627.05
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,841.12,640.66
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,861.33,652.2
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,875.67,659.93
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,886.72,665.51
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,890.88,667.83
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,891.59,667.96
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,887.13,663.43
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,879.2,656.78
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,865.69,647.45
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,848.83,635.96
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,827.14,621.53
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,802.35,604.97
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,772.64,584.43
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,740.18,561.96
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,703.19,535.69
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,663.9,506.33
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,619.96,472.8
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,574.38,437.31
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,525.54,398.54
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,475.99,358.27
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,420.38,313.08
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,368.02,269.05
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,313.17,221.75
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,259.3,174.86
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,204.95,129.16
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,153.38,88.02
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,101.69,52.55
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,51.12,28.04
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,34.91,24.61
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,31.51,21.4
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,23.65,13.77
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.17,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,97.89,39.03
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,208.1,156.53
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,277.1,219.41
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,354.35,286.84
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,416.22,339.54
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,479.18,390.93
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,535.1,433.37
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,591.85,474.29
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,640.16,507.21
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,687.72,537.02
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,727.53,562.61
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,761.39,583.71
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,792.46,602.71
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,820.97,619.85
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,843.74,633.29
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,863.49,644.71
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,877.02,651.31
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,887.23,655.84
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,891.38,657.24
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,892.06,656.54
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,887.97,652.19
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,880.37,645.74
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,866.3,636.45
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,848.87,625.11
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,826.14,609.15
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,800.31,591.25
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,769.59,571.24
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,736.15,549.34
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,698.84,524.13
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,659.28,495.91
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,615.45,463.62
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,570.01,429.33
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,520.78,391.53
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,470.68,351.86
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,418.15,309.03
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,361.98,262.32
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,307.04,215.61
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,253.38,169.45
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,199.1,123.99
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,147.7,83.4
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,97.08,49.72
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,47.93,27.63
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,34.74,24.41
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,30.87,20.73
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,22.49,12.58
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,13.42,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.36,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,67.34,21.66
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,140.53,103.84
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,192.8,150.69
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,249.65,199.94
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,299.5,242.12
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,351.7,284.89
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,419.75,338.43
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,496.37,396.42
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,528.09,418.04
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,560.66,439.75
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,556.54,431.37
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,537.54,412.42
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,565.03,428.33
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,591.06,442.12
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,507.3,379.47
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,419.37,313.33
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,448.4,334.22
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,477.03,353.65
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,678.34,502.24
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,857.92,620.69
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,754.37,546.66
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,641.16,463.64
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,538.69,392.47
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,440.46,322.11
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,490.26,358.02
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,534.68,388.02
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,490.52,356.72
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,448.15,327.23
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,399.7,292.81
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,352.7,259.14
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,407.77,301.41
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,451.08,333.21
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,365.1,271.1
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,290.33,217.2
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,225.29,169.64
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,167.1,126.33
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,170.7,129.43
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,168.02,127.25
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,145.6,110.3
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,127.73,96.84
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,105.76,80.04
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,84.66,66.98
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,64.73,49.92
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,44.82,32.47
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,27.53,16.34
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.65,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,74.19,19.72
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,156.29,115.98
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,221.33,173.57
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,294.86,236.34
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,356.06,287.3
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,424.35,341.83
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,480.89,384.85
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,538.95,427.29
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,588.16,461.51
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,637.22,494.41
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,678.48,521.67
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,718.52,547.13
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,750.8,566.17
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,780.93,583.5
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,804.51,597.39
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,823.01,607.89
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,837.63,614.68
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,849.25,619.56
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,853.65,619.82
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,854.92,618.24
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,859.93,619.87
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,864.66,621.39
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,850.59,611.56
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,833.21,599.91
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,810.78,585.75
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,785.33,569.68
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,754.84,550.29
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,721.67,529.06
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,684.19,502.41
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,644.59,473.55
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,601.02,443.15
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,555.92,410.69
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,506.71,373.7
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,454.23,333.24
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,401.99,291.51
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,350.09,248.87
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,296.38,204.15
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,244.3,160.39
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,187.81,114.62
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,137.56,76.38
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,88.53,45.48
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,45.1,32.97
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,37.9,26.77
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,33.35,22.5
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,23.04,12.3
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,14.74,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,74.83,13.84
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,159.41,116.32
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,224.01,173.25
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,299.55,237.01
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,362.44,289.34
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,429.55,343.2
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,485.18,385.57
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,542.3,427.47
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,591.19,462.38
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,640.16,496.38
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,680.33,522.66
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,716.96,545.34
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,748.78,564.64
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,778.32,582.2
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,801.35,596.39
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,821.63,608.8
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,835.94,616.06
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,847.23,621.42
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,852.33,624.05
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,851.06,622.65
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,845.98,617.71
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,840.15,612.45
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,758.91,555.65
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,677.15,494.8
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,726.6,533.21
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,763.42,559.74
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,734.03,539.7
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,701.69,517.19
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,665.02,491.39
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,626.34,463.66
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,583.74,432.51
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,539.87,399.67
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,491.83,363.13
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,443.58,325.37
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,392.86,285.14
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,339.66,242.03
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,286.88,198.15
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,235.98,155.58
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,184.58,114.16
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,136.77,78.3
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,90.11,49.46
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,49.53,36.55
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,43.27,31.14
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,36.63,25.05
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,23.68,12.28
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,13.76,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,65.03,5.26
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,137.03,98.35
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,201.16,153.96
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,274.63,215.49
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,337.2,267.36
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,408.79,324.57
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,464.32,367.97
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,521.54,411.45
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,452.76,355.26
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,354.51,275.35
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,413.5,320.02
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,482.26,370.32
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,508.52,387.62
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,533.61,404.03
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,667.31,506.08
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,801.26,600.98
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,680.22,509.57
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,539.69,400.61
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,559.02,414.86
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,577.42,427.67
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,707.43,527.56
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,820.05,607.75
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,747.52,554.93
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,671.98,496.73
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,714.36,531.02
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,744.21,553.44
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,714.98,533.23
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,683.31,510.89
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,647.47,484.9
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,609.63,456.98
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,565.65,423.95
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,522.05,390.41
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,474.73,353.3
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,427.55,315.44
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,377.52,274.5
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,328.14,233.25
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,273.9,188.08
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,224.51,146.63
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,173.99,106.06
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,127.1,71.25
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,82.16,44.25
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,46.29,33.5
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,40.8,28.74
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,34.17,22.7
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,22.54,10.74
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,12.78,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,70.09,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,151.23,107.24
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,218.29,165.44
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,294.64,228.88
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,357.44,280.54
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,424.87,334.1
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,479.53,375.97
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,535.67,417.54
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,475.03,367.54
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,384.32,294.55
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,375.31,286.25
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,355.23,269.3
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,451.49,340.72
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,550.82,411.38
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,570.63,422.89
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,589.42,434.08
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,717.24,526.84
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,832.65,602.41
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,836.72,602.83
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,837.51,602.33
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,833.69,598.28
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,826.56,592.29
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,812.84,583.39
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,795.97,572.58
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,774.27,557.58
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,749.64,540.76
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,720.2,521.89
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,688.23,500.73
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,651.53,475.17
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,612.76,447.64
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,570.61,417.07
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,527.03,384.69
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,479.47,348.77
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,428.01,309.0
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,377.45,269.12
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,327.27,228.35
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,274.78,184.83
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,223.85,142.43
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,172.44,101.47
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,121.13,63.85
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,73.87,36.48
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,38.03,26.41
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,33.42,22.42
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,28.56,17.91
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,18.97,7.5
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,10.81,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,68.28,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,147.96,103.9
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,214.75,161.92
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,291.39,225.39
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,359.43,280.98
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,433.71,339.64
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,487.46,380.54
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,540.65,419.64
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,589.78,454.52
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,638.94,488.02
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,677.62,513.3
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,714.65,537.17
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,742.15,553.19
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,771.34,570.27
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,630.71,468.4
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,459.05,338.18
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,470.78,345.94
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,481.68,352.04
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,668.28,491.49
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,839.39,607.17
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,833.74,601.18
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,824.75,594.77
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,810.86,585.66
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,793.75,574.57
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,772.26,561.03
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,747.77,545.5
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,717.46,525.71
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,684.59,503.76
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,647.9,476.98
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,609.08,448.21
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,566.39,417.79
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,522.24,385.34
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,473.49,347.73
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,422.04,307.25
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,371.31,266.22
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,321.09,224.61
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,269.12,181.44
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,216.5,137.98
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,165.4,97.47
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,117.94,63.16
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,73.48,38.57
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,44.31,31.66
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,38.68,26.76
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,32.74,21.23
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,20.25,7.5
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.83,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.96,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.93,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.37,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.75,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.68,1.51
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,113.03,87.01
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,226.88,176.77
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,120.11,91.68
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,19.31,9.97
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,231.36,179.96
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,450.39,344.12
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,475.13,359.97
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,506.55,381.3
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,289.97,220.67
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,76.47,54.33
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,79.39,56.56
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,82.31,58.63
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,464.69,358.24
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,828.94,614.95
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,817.8,605.23
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,803.43,595.94
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,557.82,419.84
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,312.07,231.24
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,412.76,307.7
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,507.36,377.17
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,573.36,428.73
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,626.6,469.97
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,577.88,433.81
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,531.35,399.25
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,519.92,392.18
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,498.97,376.8
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,396.59,298.63
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,320.18,241.0
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,326.49,242.93
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,311.51,224.25
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,262.61,183.15
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,216.55,144.64
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,168.56,106.3
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,124.77,74.48
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,81.91,49.57
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,53.8,40.46
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,44.46,32.23
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,34.6,23.17
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,17.42,4.86
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,70.41,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,153.84,110.64
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,220.55,172.6
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,296.34,238.97
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,357.69,291.93
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,423.28,346.45
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,477.93,390.73
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,534.03,434.58
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,581.67,470.64
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,627.18,504.11
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,666.61,531.3
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,704.54,556.41
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,736.38,575.73
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,766.03,593.17
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,788.5,606.45
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,804.49,615.15
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,818.98,622.86
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,830.38,628.48
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,834.61,628.99
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,835.55,627.39
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,788.5,592.8
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,733.41,548.47
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,722.3,540.7
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,709.17,531.23
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,689.53,516.24
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,668.14,500.0
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,681.37,512.77
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,684.29,517.32
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,647.61,489.07
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,608.73,458.98
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,566.18,426.49
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,522.19,392.13
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,470.69,351.41
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,421.95,311.73
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,370.97,269.95
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,320.58,227.62
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,268.13,182.74
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,216.7,138.89
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,161.81,94.92
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,113.48,60.21
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,66.08,34.29
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,38.0,26.84
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,32.91,22.3
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,27.53,17.14
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,13.47,1.41
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,87.61,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,196.33,140.4
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,262.39,204.73
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,341.35,274.23
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,403.86,328.18
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,469.79,382.49
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,525.18,426.42
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,581.37,469.24
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,582.74,467.34
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,572.25,456.09
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,583.01,461.25
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,592.19,464.66
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,702.57,547.43
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,809.12,619.66
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,831.65,632.05
2016,10,9,10,30,951.0,82.0,3.1,24.0,756.0,851.02,642.89
