Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,9.34,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,74.37,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,151.14,105.0
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,230.52,174.32
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,293.28,227.54
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,361.89,283.76
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,230.6,183.51
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,61.86,45.45
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,82.72,62.36
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,103.78,78.89
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,115.07,87.48
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,126.35,95.98
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,292.27,227.46
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,459.7,353.14
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,599.95,459.0
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,732.7,553.45
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,744.5,558.85
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,753.17,563.19
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,756.42,564.75
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,756.38,564.24
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,750.47,559.08
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,741.25,551.83
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,726.77,541.91
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,709.12,529.94
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,686.6,513.06
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,661.19,493.72
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,630.42,471.29
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,597.22,446.66
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,560.21,418.72
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,521.26,388.66
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,478.73,355.06
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,434.97,319.67
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,384.36,278.48
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,337.01,238.88
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,286.99,197.05
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,237.99,155.76
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,188.01,114.61
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,137.66,75.74
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,90.62,45.45
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,48.49,27.92
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,35.56,24.55
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,31.56,20.76
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,22.96,12.23
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,16.71,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.85,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,60.93,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,136.18,93.18
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,213.54,160.95
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,276.73,214.37
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,345.95,271.07
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,399.6,314.47
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,455.4,358.01
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,503.4,394.33
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,550.06,428.65
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,588.67,455.45
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,625.97,480.54
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,656.64,499.69
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,685.22,516.56
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,706.5,528.37
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,725.04,538.28
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,735.1,542.95
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,745.11,547.75
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,749.0,550.17
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,749.66,550.61
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,745.69,547.01
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,738.36,541.34
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,724.58,532.55
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,707.63,521.72
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,685.76,505.89
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,660.89,487.72
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,630.63,466.08
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,597.85,442.21
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,561.26,415.25
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,522.56,385.97
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,480.14,352.94
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,436.39,317.97
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,388.88,279.29
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,337.63,236.88
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,287.51,194.97
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,238.12,153.38
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,186.94,111.31
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,137.95,73.74
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,89.43,43.11
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,45.52,26.22
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,31.44,21.0
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,28.06,17.81
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,20.26,9.91
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,14.74,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,78.47,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,167.66,113.71
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,248.34,186.27
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,310.01,239.0
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,374.79,292.31
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,428.33,336.85
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,483.31,381.06
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,528.45,416.09
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,573.13,449.67
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,610.44,476.61
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,646.08,501.73
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,670.45,518.33
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,695.62,534.67
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,715.67,546.76
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,732.8,556.83
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,743.44,562.44
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,750.87,565.95
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,752.52,566.43
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,750.86,564.81
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,743.84,558.54
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,733.57,550.2
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,718.1,539.5
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,699.53,526.62
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,676.04,508.58
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,649.78,488.4
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,619.06,465.34
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,585.97,440.18
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,548.31,410.57
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,508.96,379.17
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,408.64,303.64
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,334.02,248.27
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,303.11,224.58
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,271.95,200.12
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,260.55,183.9
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,228.14,147.8
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,178.82,107.45
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,132.45,72.27
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,83.45,41.13
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,42.32,30.42
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,33.74,22.98
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,30.09,19.45
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,21.39,10.49
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,14.74,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,39.54,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,122.92,80.85
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,197.46,147.45
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,259.98,200.92
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,328.89,258.47
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,381.66,302.07
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,436.72,346.05
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,484.46,382.57
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,531.19,417.25
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,457.95,357.86
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,356.02,275.53
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,401.31,309.69
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,453.79,348.02
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,577.05,443.6
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,701.04,535.33
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,598.15,454.64
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,478.41,360.29
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,484.47,364.18
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,489.69,366.95
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,530.63,396.59
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,565.3,421.22
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,525.39,391.04
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,484.55,360.45
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,568.26,426.59
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,633.52,476.89
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,603.74,454.12
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,571.63,429.72
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,535.67,401.95
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,498.06,372.32
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,454.12,337.32
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,411.17,302.17
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,365.14,263.98
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,318.99,224.93
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,270.8,184.32
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,223.65,144.49
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,175.26,105.09
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,127.01,68.72
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,81.63,40.65
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,41.39,29.34
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,34.81,23.61
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,31.24,20.13
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,21.57,10.11
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,13.76,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,18.81,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,89.29,56.81
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,158.3,118.06
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,218.25,168.68
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,285.54,224.54
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,339.14,268.62
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,396.02,314.05
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,297.6,235.89
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,171.24,132.61
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,291.73,228.99
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,412.92,322.37
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,269.78,210.01
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,121.81,91.23
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,251.43,192.92
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,385.45,293.66
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,409.02,309.85
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,432.07,325.89
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,456.52,343.73
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,480.11,360.82
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,434.31,325.3
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,386.29,288.37
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,454.68,340.3
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,517.83,386.91
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,367.25,275.54
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,224.48,167.29
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,322.73,242.61
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,412.44,308.87
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,328.2,245.89
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,251.73,188.62
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,296.93,223.28
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,331.42,248.18
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,289.56,216.19
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,249.45,185.88
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,245.86,177.11
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,221.2,149.11
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,176.7,114.16
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,137.0,85.33
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,97.54,60.64
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,64.13,48.81
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,53.15,39.23
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,44.28,31.05
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,27.22,13.89
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.88,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.82,9.84
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,37.83,24.81
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,59.22,42.83
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,80.17,60.26
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,102.51,78.68
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,125.03,96.95
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,145.27,113.12
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,165.69,129.2
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,191.38,149.33
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,223.35,174.1
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,202.01,156.31
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,186.61,143.34
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,147.68,112.55
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,109.67,82.37
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,121.92,91.75
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,134.13,100.95
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,254.4,194.3
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,371.71,281.51
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,382.23,287.82
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,392.17,294.25
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,346.88,260.26
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,302.84,227.26
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,411.34,309.93
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,510.13,381.6
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,470.3,351.5
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,432.33,323.63
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,295.33,222.94
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,169.57,127.72
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,91.37,67.34
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.59,3.73
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,74.47,54.46
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,135.05,102.58
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,178.47,131.65
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,207.16,146.54
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,171.46,117.84
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,134.28,89.57
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,98.27,65.49
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,65.8,50.82
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,48.79,36.02
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,35.23,23.87
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,22.64,10.34
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,11.8,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,13.02,3.45
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,22.19,12.41
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,34.28,22.79
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,46.37,33.06
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,59.15,43.82
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,72.08,54.54
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,75.23,57.04
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,78.5,59.59
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,111.18,86.17
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,143.97,112.43
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,83.19,62.73
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,25.12,15.05
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,49.79,35.24
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,74.49,55.22
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,139.7,107.29
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,205.47,158.5
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,162.56,124.52
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,120.25,91.02
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,185.82,142.47
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,250.99,192.17
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,201.62,153.88
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,152.91,116.04
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,162.54,123.71
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,172.03,131.15
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,161.59,123.09
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,151.25,115.15
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,158.85,121.29
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,166.25,127.27
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,183.63,141.1
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,199.81,153.89
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,168.77,129.92
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,138.64,106.61
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,104.75,79.97
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,70.58,52.59
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,60.89,44.8
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,51.2,36.89
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,41.52,28.95
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,31.85,22.14
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,23.16,14.37
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,14.46,6.56
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.71,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.98,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.44,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.82,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.75,0.01
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.68,1.66
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.61,3.29
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.54,4.89
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,14.47,6.46
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,11.1,3.61
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.72,0.78
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.69,1.55
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.66,2.32
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.62,3.09
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.59,3.85
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,12.08,4.21
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.56,4.58
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,199.81,155.11
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,388.24,298.5
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,346.9,265.75
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,306.35,234.45
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,308.15,235.87
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,309.69,236.98
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,295.36,225.6
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,281.27,214.52
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,198.04,150.98
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,115.92,87.04
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,249.08,192.01
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,370.59,283.36
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,355.27,271.23
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,337.47,257.04
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,296.3,224.79
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,258.07,194.81
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,231.24,171.6
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,200.77,144.85
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,165.96,117.66
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,134.33,94.26
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,100.5,70.93
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,71.48,56.1
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,55.91,42.33
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,41.57,29.23
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,24.46,10.4
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.88,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.95,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,13.5,3.2
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,24.13,14.11
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,37.67,25.88
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,51.59,37.83
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,66.63,50.53
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,81.59,62.92
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,149.68,119.32
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,216.8,173.64
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,239.68,191.5
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,262.33,209.05
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,392.23,313.54
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,522.24,414.15
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,357.05,283.22
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,178.49,138.13
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,187.65,145.24
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,196.78,151.96
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,176.0,135.4
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,155.48,119.08
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,369.23,289.31
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,568.47,438.77
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,362.43,281.41
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,159.67,121.43
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,87.12,64.47
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,14.5,6.12
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,64.34,46.44
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,114.0,86.15
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,76.44,56.21
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,38.66,25.84
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,28.5,17.69
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,18.35,9.45
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,39.13,26.57
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,59.93,43.69
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,65.73,48.66
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,71.55,53.68
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,62.34,46.21
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,53.14,38.66
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,43.46,30.61
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,33.79,23.79
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,24.61,15.58
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,15.43,7.31
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.67,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.97,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,26.23,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,102.88,54.19
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,179.44,132.72
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,239.12,185.2
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,305.09,241.59
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,357.4,285.85
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,412.17,330.63
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,241.84,195.7
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,36.69,24.82
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,56.05,40.82
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,75.43,56.57
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,81.74,61.41
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,88.08,66.25
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,58.01,41.76
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,28.02,17.29
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,83.22,61.87
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,139.08,106.0
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,118.84,89.8
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,98.79,73.83
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,91.0,67.47
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,83.25,61.16
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,112.81,84.57
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,142.27,107.67
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,110.32,82.39
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,78.39,57.1
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,111.67,83.49
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,144.56,109.34
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,167.86,127.63
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,190.46,145.31
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,165.79,126.56
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,141.52,108.05
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,232.52,174.09
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,297.74,213.43
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,208.17,149.42
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,157.61,120.26
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,150.52,103.58
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,117.37,66.96
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,75.78,42.74
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,45.67,33.92
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,39.25,28.01
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.47,20.58
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,15.81,3.55
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,22.06,7.02
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,40.11,26.83
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,65.83,48.9
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,95.83,74.31
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,121.07,95.65
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,146.7,116.97
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,129.85,102.85
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,117.77,92.46
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,124.22,97.52
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,130.78,102.6
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,114.62,89.0
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,98.97,75.91
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,148.9,116.23
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,199.09,156.04
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,199.75,156.22
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,200.46,156.6
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,195.03,152.11
