Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,189.69,147.73
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,207.92,161.86
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,225.93,175.68
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,221.75,172.31
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,217.6,169.06
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,203.25,157.81
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,189.07,146.72
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,184.21,142.98
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,179.39,139.29
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,178.2,138.52
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,176.89,137.69
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,148.82,115.53
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,121.0,93.44
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,173.48,135.12
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,219.67,170.54
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,145.8,112.73
2016,11,8,15,30,0.0,80.0,2.6,19.0,80.0,77.14,58.7
2016,11,8,15,45,0.0,69.5,2.55,19.0,69.5,67.17,50.62
2016,11,8,16,0,0.0,59.0,2.5,19.0,59.0,57.02,42.23
2016,11,8,16,15,0.0,48.0,2.4,19.0,48.0,46.37,33.3
2016,11,8,16,30,0.0,37.0,2.3,19.0,37.0,35.72,25.68
2016,11,8,16,45,0.0,26.5,2.2,19.0,26.5,25.57,16.53
2016,11,8,17,0,0.0,16.0,2.1,19.0,16.0,15.43,7.33
2016,11,8,17,15,0.0,8.0,2.15,18.5,8.0,7.71,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.41,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.82,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,8.19,1.21
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,11.57,4.15
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,14.95,7.08
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,18.33,9.97
2016,11,9,8,45,0.0,26.0,4.35,16.5,26.0,25.09,15.66
2016,11,9,9,0,0.0,33.0,4.5,17.0,33.0,31.86,21.29
2016,11,9,9,15,0.0,44.0,4.55,17.0,44.0,42.5,30.17
2016,11,9,9,30,0.0,55.0,4.6,17.0,55.0,53.15,38.98
2016,11,9,9,45,0.0,50.0,4.7,17.0,50.0,48.32,34.83
2016,11,9,10,0,0.0,45.0,4.8,17.0,45.0,43.49,30.72
2016,11,9,10,15,0.0,35.0,4.8,17.0,35.0,33.82,22.6
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,24.15,14.5
2016,11,9,10,45,0.0,36.5,4.85,17.5,36.5,35.28,23.66
2016,11,9,11,0,0.0,48.0,4.9,18.0,48.0,46.41,32.75
2016,11,9,11,15,0.0,90.0,4.85,18.0,90.0,87.11,66.07
2016,11,9,11,30,0.0,132.0,4.8,18.0,132.0,128.07,99.25
2016,11,9,11,45,9.0,189.0,4.8,18.5,195.0,189.8,148.72
2016,11,9,12,0,18.0,246.0,4.8,19.0,258.0,251.1,196.95
2016,11,9,12,15,9.0,174.0,4.7,19.0,180.0,174.46,135.95
2016,11,9,12,30,0.0,102.0,4.6,19.0,102.0,98.74,75.01
2016,11,9,12,45,0.0,87.5,4.6,19.5,87.5,84.7,63.57
2016,11,9,13,0,0.0,73.0,4.6,20.0,73.0,70.63,52.1
2016,11,9,13,15,0.0,51.0,4.55,20.0,51.0,49.32,34.79
2016,11,9,13,30,0.0,29.0,4.5,20.0,29.0,28.03,17.41
2016,11,9,13,45,0.0,50.5,4.5,20.0,50.5,48.83,34.5
2016,11,9,14,0,0.0,72.0,4.5,20.0,72.0,69.64,51.59
2016,11,9,14,15,0.0,63.5,4.45,20.0,63.5,61.4,44.94
2016,11,9,14,30,0.0,55.0,4.4,20.0,55.0,53.16,38.28
2016,11,9,14,45,0.0,65.0,4.35,20.0,65.0,62.84,46.36
2016,11,9,15,0,0.0,75.0,4.3,20.0,75.0,72.52,54.45
2016,11,9,15,15,0.0,44.0,4.1,19.5,44.0,42.5,29.83
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,12.54,4.89
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,11.09,3.69
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,9.64,2.48
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,7.71,0.85
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,14.0,17.0,16.41,1.9
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,34.25,22.2
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,56.22,41.44
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,77.69,59.97
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,101.04,79.8
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,124.82,99.67
2016,11,10,8,45,178.0,131.0,3.0,16.5,200.5,238.38,194.6
2016,11,10,9,0,338.0,148.0,3.0,17.0,281.0,357.39,291.26
2016,11,10,9,15,238.0,177.5,2.95,17.0,276.5,338.22,274.04
2016,11,10,9,30,138.0,207.0,2.9,17.0,272.0,306.39,246.72
2016,11,10,9,45,333.5,190.5,2.9,17.5,364.5,419.39,338.18
2016,11,10,10,0,529.0,174.0,2.9,18.0,457.0,539.86,431.81
2016,11,10,10,15,675.0,136.5,2.85,18.5,520.0,606.08,481.94
2016,11,10,10,30,821.0,99.0,2.8,19.0,583.0,669.05,528.9
2016,11,10,10,45,831.5,100.0,2.8,19.5,607.5,681.54,536.11
2016,11,10,11,0,842.0,101.0,2.8,20.0,632.0,691.14,541.46
2016,11,10,11,15,848.0,102.0,2.85,20.0,649.0,694.63,543.57
2016,11,10,11,30,854.0,103.0,2.9,20.0,666.0,695.04,543.46
2016,11,10,11,45,687.0,170.5,2.95,20.5,627.0,643.42,501.16
2016,11,10,12,0,520.0,238.0,3.0,21.0,588.0,587.84,456.16
2016,11,10,12,15,482.0,253.5,3.05,21.0,578.5,568.04,440.78
2016,11,10,12,30,444.0,269.0,3.1,21.0,569.0,547.47,424.58
2016,11,10,12,45,437.5,267.5,3.15,21.0,559.5,529.65,411.01
2016,11,10,13,0,431.0,266.0,3.2,21.0,550.0,510.72,396.46
2016,11,10,13,15,438.5,256.0,3.25,21.0,539.0,490.65,381.12
2016,11,10,13,30,446.0,246.0,3.3,21.0,528.0,468.98,364.28
2016,11,10,13,45,319.5,259.5,3.35,21.0,457.5,401.52,311.82
2016,11,10,14,0,193.0,273.0,3.4,21.0,387.0,342.6,266.05
2016,11,10,14,15,183.5,258.0,3.3,21.0,361.5,315.16,244.55
2016,11,10,14,30,174.0,243.0,3.2,21.0,336.0,288.16,223.13
2016,11,10,14,45,207.5,221.5,3.15,21.0,324.5,270.55,208.19
2016,11,10,15,0,241.0,200.0,3.1,21.0,313.0,247.07,187.93
2016,11,10,15,15,233.5,182.0,2.95,20.5,283.0,215.66,162.32
2016,11,10,15,30,226.0,164.0,2.8,20.0,253.0,184.75,137.07
2016,11,10,15,45,217.5,143.0,2.65,20.0,219.5,151.84,110.34
2016,11,10,16,0,209.0,122.0,2.5,20.0,186.0,119.76,85.33
2016,11,10,16,15,190.5,101.5,2.15,19.5,152.0,88.59,63.53
2016,11,10,16,30,172.0,81.0,1.8,19.0,118.0,63.6,49.86
2016,11,10,16,45,141.5,60.5,1.5,18.5,85.5,48.51,36.32
2016,11,10,17,0,111.0,40.0,1.2,18.0,53.0,32.83,21.87
2016,11,10,17,15,55.5,20.0,1.2,17.5,26.5,16.9,1.75
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,11.57,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,23.17,13.19
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,37.36,25.79
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,51.96,38.51
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,67.53,51.85
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,83.0,64.87
2016,11,11,8,45,0.0,100.5,2.55,15.5,100.5,99.47,78.46
2016,11,11,9,0,0.0,117.0,2.5,16.0,117.0,115.87,91.75
2016,11,11,9,15,0.0,124.5,2.6,16.5,124.5,122.82,97.06
2016,11,11,9,30,0.0,132.0,2.7,17.0,132.0,129.88,102.39
2016,11,11,9,45,0.0,76.5,2.8,17.5,76.5,73.98,56.02
2016,11,11,10,0,0.0,21.0,2.9,18.0,21.0,20.28,11.29
2016,11,11,10,15,9.5,119.5,2.85,18.5,125.0,122.57,95.59
2016,11,11,10,30,19.0,218.0,2.8,19.0,229.0,227.86,179.35
2016,11,11,10,45,9.5,162.5,2.8,19.5,168.0,165.11,128.6
2016,11,11,11,0,0.0,107.0,2.8,20.0,107.0,103.71,78.89
2016,11,11,11,15,0.0,128.5,2.75,20.0,128.5,124.73,95.75
2016,11,11,11,30,0.0,150.0,2.7,20.0,150.0,145.69,112.37
2016,11,11,11,45,162.5,225.0,2.7,20.5,334.0,334.11,263.09
2016,11,11,12,0,325.0,300.0,2.7,21.0,518.0,515.42,399.94
2016,11,11,12,15,164.0,243.0,2.7,21.0,353.0,345.74,269.43
2016,11,11,12,30,3.0,186.0,2.7,21.0,188.0,181.85,139.95
2016,11,11,12,45,98.0,249.5,2.75,21.5,314.0,302.2,235.23
2016,11,11,13,0,193.0,313.0,2.8,22.0,440.0,413.47,319.53
2016,11,11,13,15,532.5,199.0,2.75,22.0,536.0,487.95,378.58
2016,11,11,13,30,872.0,85.0,2.7,22.0,632.0,542.51,419.92
2016,11,11,13,45,864.0,83.5,2.7,22.0,607.5,507.1,390.87
2016,11,11,14,0,856.0,82.0,2.7,22.0,583.0,469.88,360.27
2016,11,11,14,15,843.5,80.0,2.6,22.0,552.0,428.69,325.73
2016,11,11,14,30,831.0,78.0,2.5,22.0,521.0,383.81,287.62
2016,11,11,14,45,796.5,81.5,2.45,22.0,480.5,338.26,248.61
2016,11,11,15,0,762.0,85.0,2.4,22.0,440.0,294.11,210.27
2016,11,11,15,15,736.0,81.0,2.25,22.0,397.0,246.88,169.21
2016,11,11,15,30,710.0,77.0,2.1,22.0,354.0,198.18,127.54
2016,11,11,15,45,672.0,72.5,1.95,22.0,307.5,151.5,89.77
2016,11,11,16,0,634.0,68.0,1.8,22.0,261.0,107.89,58.33
2016,11,11,16,15,577.0,61.0,1.55,21.5,212.5,64.79,34.71
2016,11,11,16,30,520.0,54.0,1.3,21.0,164.0,38.29,27.63
2016,11,11,16,45,429.5,44.5,1.05,20.5,118.5,32.88,22.64
2016,11,11,17,0,339.0,35.0,0.8,20.0,73.0,27.22,16.96
2016,11,11,17,15,169.5,17.5,0.8,19.5,36.5,13.25,0.0
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,185.0,16.5,2.9,12.5,36.5,83.69,15.78
2016,11,12,7,30,370.0,33.0,2.9,13.0,73.0,178.79,130.77
2016,11,12,7,45,463.5,41.5,2.95,13.5,119.5,238.77,186.24
2016,11,12,8,0,557.0,50.0,3.0,14.0,166.0,305.63,244.91
2016,11,12,8,15,612.5,56.0,3.0,14.5,215.0,358.15,290.89
2016,11,12,8,30,668.0,62.0,3.0,15.0,264.0,413.17,337.3
2016,11,12,8,45,704.5,66.5,3.0,16.0,311.0,456.61,372.41
2016,11,12,9,0,741.0,71.0,3.0,17.0,358.0,502.24,407.85
2016,11,12,9,15,766.5,74.0,3.0,17.5,401.0,539.5,436.46
2016,11,12,9,30,792.0,77.0,3.0,18.0,444.0,575.57,463.38
2016,11,12,9,45,808.5,80.0,3.05,18.5,482.0,604.46,484.35
2016,11,12,10,0,825.0,83.0,3.1,19.0,520.0,631.22,503.3
2016,11,12,10,15,837.5,85.0,3.05,19.5,551.5,651.87,517.02
2016,11,12,10,30,850.0,87.0,3.0,20.0,583.0,669.87,528.55
2016,11,12,10,45,857.0,89.0,2.95,20.5,607.0,678.97,533.3
2016,11,12,11,0,864.0,91.0,2.9,21.0,631.0,687.63,537.59
2016,11,12,11,15,869.5,92.0,2.8,21.0,647.5,691.16,539.05
2016,11,12,11,30,875.0,93.0,2.7,21.0,664.0,691.56,538.38
2016,11,12,11,45,653.5,181.5,2.65,21.0,611.0,627.45,486.77
2016,11,12,12,0,432.0,270.0,2.6,21.0,558.0,557.88,431.23
2016,11,12,12,15,387.0,282.0,2.55,21.0,540.5,529.26,409.26
2016,11,12,12,30,342.0,294.0,2.5,21.0,523.0,503.25,388.86
2016,11,12,12,45,610.5,192.5,2.5,21.5,593.5,560.76,434.49
2016,11,12,13,0,879.0,91.0,2.5,22.0,664.0,602.25,466.12
2016,11,12,13,15,636.0,174.0,2.5,22.0,583.5,520.74,402.01
2016,11,12,13,30,393.0,257.0,2.5,22.0,503.0,449.07,345.79
2016,11,12,13,45,538.5,200.0,2.55,22.0,522.0,451.49,347.89
2016,11,12,14,0,684.0,143.0,2.6,22.0,541.0,443.22,340.11
2016,11,12,14,15,584.0,163.5,2.6,22.0,491.0,392.0,299.16
2016,11,12,14,30,484.0,184.0,2.6,22.0,441.0,346.92,263.25
2016,11,12,14,45,501.0,165.0,2.6,22.0,413.5,312.22,233.81
2016,11,12,15,0,518.0,146.0,2.6,22.0,386.0,275.27,201.75
2016,11,12,15,15,493.0,137.0,2.4,21.5,348.0,234.79,167.88
2016,11,12,15,30,468.0,128.0,2.2,21.0,310.0,195.94,135.67
2016,11,12,15,45,445.0,113.5,2.05,21.0,268.5,154.53,102.26
2016,11,12,16,0,422.0,99.0,1.9,21.0,227.0,115.05,72.91
2016,11,12,16,15,381.0,85.0,1.7,20.0,184.5,77.42,50.27
2016,11,12,16,30,340.0,71.0,1.5,19.0,142.0,52.5,40.21
2016,11,12,16,45,278.0,54.5,1.3,18.5,102.0,41.18,29.96
2016,11,12,17,0,216.0,38.0,1.1,18.0,62.0,29.31,18.77
2016,11,12,17,15,108.0,19.0,1.1,17.5,31.0,14.76,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,60.0,19.0,1.55,12.5,25.5,43.65,0.35
2016,11,13,7,30,120.0,38.0,1.7,13.0,51.0,93.25,66.82
2016,11,13,7,45,161.5,58.0,1.9,13.5,85.5,135.66,105.3
2016,11,13,8,0,203.0,78.0,2.1,14.0,120.0,180.72,144.64
2016,11,13,8,15,238.5,94.5,2.0,14.5,156.5,221.27,179.54
2016,11,13,8,30,274.0,111.0,1.9,15.0,193.0,263.85,215.17
2016,11,13,8,45,367.0,117.0,1.8,15.5,246.5,332.91,271.36
2016,11,13,9,0,460.0,123.0,1.7,16.0,300.0,400.52,324.88
2016,11,13,9,15,590.0,111.0,1.65,16.5,365.0,476.81,384.26
2016,11,13,9,30,720.0,99.0,1.6,17.0,430.0,555.23,443.48
2016,11,13,9,45,528.0,157.5,1.55,17.5,411.5,508.68,403.98
2016,11,13,10,0,336.0,216.0,1.5,18.0,393.0,448.91,354.76
2016,11,13,10,15,561.5,164.5,1.4,18.5,481.0,551.05,433.63
2016,11,13,10,30,787.0,113.0,1.3,19.0,569.0,652.7,507.9
2016,11,13,10,45,635.5,170.5,1.25,19.5,549.0,615.78,475.68
2016,11,13,11,0,484.0,228.0,1.2,20.0,529.0,569.94,438.38
2016,11,13,11,15,650.5,174.5,1.15,20.5,590.0,627.96,481.59
2016,11,13,11,30,817.0,121.0,1.1,21.0,651.0,680.2,518.63
2016,11,13,11,45,703.0,165.0,1.1,21.5,625.0,641.8,487.54
2016,11,13,12,0,589.0,209.0,1.1,22.0,599.0,599.33,454.52
2016,11,13,12,15,603.5,204.0,1.1,22.0,604.0,594.22,450.94
2016,11,13,12,30,618.0,199.0,1.1,22.0,609.0,585.23,444.17
2016,11,13,12,45,717.5,160.0,1.1,22.0,630.0,591.87,449.64
2016,11,13,13,0,817.0,121.0,1.1,22.0,651.0,592.74,450.34
2016,11,13,13,15,811.0,120.0,1.1,22.0,635.0,564.53,428.76
2016,11,13,13,30,805.0,119.0,1.1,22.0,619.0,534.26,405.49
2016,11,13,13,45,588.5,179.0,1.1,22.5,536.5,454.91,344.7
2016,11,13,14,0,372.0,239.0,1.1,23.0,454.0,389.77,294.9
2016,11,13,14,15,504.0,187.5,1.1,23.0,462.5,379.39,285.7
2016,11,13,14,30,636.0,136.0,1.1,23.0,471.0,358.88,266.7
2016,11,13,14,45,676.5,114.0,1.15,23.0,446.5,322.61,235.37
2016,11,13,15,0,717.0,92.0,1.2,23.0,422.0,281.81,199.29
2016,11,13,15,15,673.5,96.0,1.2,22.5,382.5,239.72,164.07
2016,11,13,15,30,630.0,100.0,1.2,22.0,343.0,200.76,131.97
2016,11,13,15,45,582.0,94.5,1.25,22.0,296.0,156.13,97.09
2016,11,13,16,0,534.0,89.0,1.3,22.0,249.0,115.88,69.02
2016,11,13,16,15,473.0,79.0,1.2,21.0,201.5,74.84,46.3
2016,11,13,16,30,412.0,69.0,1.1,20.0,154.0,51.05,38.76
2016,11,13,16,45,320.5,55.0,1.05,19.5,109.5,41.69,30.24
2016,11,13,17,0,229.0,41.0,1.0,19.0,65.0,31.9,20.72
2016,11,13,17,15,114.5,20.5,1.05,18.5,32.5,16.05,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,142.5,18.5,1.35,13.5,33.0,70.51,0.0
2016,11,14,7,30,285.0,37.0,1.6,14.0,66.0,152.72,109.26
2016,11,14,7,45,385.5,48.0,1.85,14.5,112.0,213.35,164.64
2016,11,14,8,0,486.0,59.0,2.1,15.0,158.0,282.34,224.22
2016,11,14,8,15,546.5,67.0,2.25,15.5,206.5,336.59,271.12
2016,11,14,8,30,607.0,75.0,2.4,16.0,255.0,393.67,318.94
2016,11,14,8,45,652.5,79.5,2.55,17.0,302.5,441.37,357.41
2016,11,14,9,0,698.0,84.0,2.7,18.0,350.0,489.9,395.28
2016,11,14,9,15,726.0,88.0,2.8,18.5,393.5,528.13,424.76
2016,11,14,9,30,754.0,92.0,2.9,19.0,437.0,565.43,452.82
2016,11,14,9,45,777.0,94.5,3.0,20.0,475.5,595.14,473.72
2016,11,14,10,0,800.0,97.0,3.1,21.0,514.0,624.82,494.06
2016,11,14,10,15,814.0,99.0,3.15,21.5,546.0,645.99,508.45
2016,11,14,10,30,828.0,101.0,3.2,22.0,578.0,664.6,520.78
2016,11,14,10,45,839.5,102.0,3.25,22.5,603.0,677.75,528.99
2016,11,14,11,0,851.0,103.0,3.3,23.0,628.0,688.01,535.0
2016,11,14,11,15,856.5,103.5,3.25,23.0,644.5,690.68,536.11
2016,11,14,11,30,862.0,104.0,3.2,23.0,661.0,690.25,534.98
2016,11,14,11,45,881.0,97.0,3.2,23.5,672.0,686.64,531.04
2016,11,14,12,0,900.0,90.0,3.2,24.0,683.0,681.42,525.84
2016,11,14,12,15,899.5,90.0,3.15,24.0,683.0,667.33,514.67
2016,11,14,12,30,899.0,90.0,3.1,24.0,683.0,650.22,501.22
2016,11,14,12,45,896.5,89.5,3.05,24.5,674.5,628.47,483.29
2016,11,14,13,0,894.0,89.0,3.0,25.0,666.0,603.94,463.16
2016,11,14,13,15,888.0,88.5,2.95,25.0,649.5,574.84,440.29
2016,11,14,13,30,882.0,88.0,2.9,25.0,633.0,543.41,415.27
2016,11,14,13,45,873.5,86.5,2.85,25.0,608.5,507.66,386.53
2016,11,14,14,0,865.0,85.0,2.8,25.0,584.0,470.11,355.8
2016,11,14,14,15,852.0,83.0,2.75,25.0,552.0,426.34,319.73
2016,11,14,14,30,839.0,81.0,2.7,25.0,520.0,383.57,283.56
2016,11,14,14,45,821.5,78.5,2.65,25.0,482.0,338.11,244.63
2016,11,14,15,0,804.0,76.0,2.6,25.0,444.0,292.52,205.01
2016,11,14,15,15,778.5,72.5,2.4,24.5,400.5,244.3,163.65
2016,11,14,15,30,753.0,69.0,2.2,24.0,357.0,197.25,123.78
2016,11,14,15,45,717.5,64.5,2.0,24.0,310.0,149.42,85.49
2016,11,14,16,0,682.0,60.0,1.8,24.0,263.0,104.36,53.79
2016,11,14,16,15,626.5,54.0,1.6,23.0,214.0,57.24,28.83
2016,11,14,16,30,571.0,48.0,1.4,22.0,165.0,33.49,23.33
2016,11,14,16,45,481.5,39.5,1.2,21.5,118.5,28.72,18.92
2016,11,14,17,0,392.0,31.0,1.0,21.0,72.0,23.74,13.78
2016,11,14,17,15,196.0,15.5,1.05,20.5,36.0,11.63,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,235.0,13.0,2.35,12.5,36.5,89.14,0.0
2016,11,15,7,30,470.0,26.0,2.7,13.0,73.0,197.08,139.49
2016,11,15,7,45,562.0,33.0,3.05,14.0,121.5,258.39,198.87
2016,11,15,8,0,654.0,40.0,3.4,15.0,170.0,326.15,258.72
2016,11,15,8,15,707.5,44.5,3.15,15.5,220.5,379.4,305.57
2016,11,15,8,30,761.0,49.0,2.9,16.0,271.0,434.72,352.1
2016,11,15,8,45,795.5,52.0,2.65,17.0,319.5,477.06,385.91
2016,11,15,9,0,830.0,55.0,2.4,18.0,368.0,522.17,420.09
2016,11,15,9,15,853.5,57.0,2.25,19.0,412.5,559.32,446.96
2016,11,15,9,30,877.0,59.0,2.1,20.0,457.0,595.04,471.63
2016,11,15,9,45,893.5,61.0,1.95,21.0,496.0,624.67,490.77
2016,11,15,10,0,910.0,63.0,1.8,22.0,535.0,651.97,507.45
2016,11,15,10,15,921.5,64.0,1.75,22.5,567.5,672.33,520.23
2016,11,15,10,30,933.0,65.0,1.7,23.0,600.0,689.8,530.26
2016,11,15,10,45,941.0,66.0,1.7,24.0,624.5,701.87,535.68
2016,11,15,11,0,949.0,67.0,1.7,25.0,649.0,710.71,538.92
2016,11,15,11,15,953.5,67.5,1.7,25.5,666.0,713.33,539.01
2016,11,15,11,30,958.0,68.0,1.7,26.0,683.0,712.56,536.94
2016,11,15,11,45,957.0,70.5,1.7,26.5,691.5,706.82,531.6
2016,11,15,12,0,956.0,73.0,1.7,27.0,700.0,697.71,523.74
2016,11,15,12,15,955.5,73.0,1.65,27.0,700.0,683.06,512.44
2016,11,15,12,30,955.0,73.0,1.6,27.0,700.0,665.2,498.81
2016,11,15,12,45,952.5,72.5,1.55,27.0,691.0,642.5,481.65
2016,11,15,13,0,950.0,72.0,1.5,27.0,682.0,616.86,462.16
2016,11,15,13,15,944.5,71.5,1.4,27.0,665.5,586.76,438.86
2016,11,15,13,30,939.0,71.0,1.3,27.0,649.0,554.14,413.35
2016,11,15,13,45,931.0,70.0,1.25,27.5,624.0,517.48,383.95
2016,11,15,14,0,923.0,69.0,1.2,28.0,599.0,478.82,352.53
2016,11,15,14,15,911.0,67.5,1.1,27.5,566.5,436.26,318.69
2016,11,15,14,30,899.0,66.0,1.0,27.0,534.0,392.44,282.98
2016,11,15,14,45,882.5,64.5,0.9,27.0,495.5,346.13,244.07
2016,11,15,15,0,866.0,63.0,0.8,27.0,457.0,299.4,204.21
2016,11,15,15,15,842.0,60.5,0.7,27.0,412.5,249.88,162.27
2016,11,15,15,30,818.0,58.0,0.6,27.0,368.0,197.83,119.02
2016,11,15,15,45,783.5,54.5,0.5,27.0,320.0,147.94,79.98
2016,11,15,16,0,749.0,51.0,0.4,27.0,272.0,100.57,47.58
2016,11,15,16,15,695.5,46.5,0.4,26.5,221.5,54.6,25.4
2016,11,15,16,30,642.0,42.0,0.4,26.0,171.0,31.21,20.97
2016,11,15,16,45,550.5,34.5,0.45,25.5,123.0,26.63,16.8
2016,11,15,17,0,459.0,27.0,0.5,25.0,75.0,21.9,11.95
2016,11,15,17,15,229.5,13.5,0.65,24.0,37.5,10.67,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,13.5,1.3,14.0,35.0,84.78,0.0
2016,11,16,7,30,434.0,27.0,1.4,15.0,70.0,184.62,127.7
2016,11,16,7,45,528.5,35.0,1.55,16.0,117.5,246.32,186.75
2016,11,16,8,0,623.0,43.0,1.7,17.0,165.0,314.65,245.71
2016,11,16,8,15,679.0,48.0,1.7,17.5,215.5,368.35,292.06
2016,11,16,8,30,735.0,53.0,1.7,18.0,266.0,424.3,338.4
2016,11,16,8,45,770.0,57.0,1.7,19.0,314.5,470.05,374.52
2016,11,16,9,0,805.0,61.0,1.7,20.0,363.0,515.74,409.07
2016,11,16,9,15,829.5,64.0,1.7,20.5,407.0,553.8,437.45
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,587.59,461.9
2016,11,16,9,45,871.0,69.0,1.7,22.0,490.0,616.9,481.43
2016,11,16,10,0,888.0,71.0,1.7,23.0,529.0,643.98,498.76
2016,11,16,10,15,900.0,73.0,2.0,23.5,561.5,665.35,514.44
2016,11,16,10,30,912.0,75.0,2.3,24.0,594.0,683.9,527.81
2016,11,16,10,45,919.5,76.5,2.65,25.0,618.5,695.93,535.34
2016,11,16,11,0,927.0,78.0,3.0,26.0,643.0,704.79,540.34
2016,11,16,11,15,932.0,78.5,3.05,26.5,660.0,707.66,540.88
2016,11,16,11,30,937.0,79.0,3.1,27.0,677.0,707.22,539.23
2016,11,16,11,45,942.0,78.0,3.2,27.5,686.5,701.89,534.29
2016,11,16,12,0,947.0,77.0,3.3,28.0,696.0,693.21,526.78
2016,11,16,12,15,947.5,77.0,3.35,28.0,696.0,679.34,516.28
2016,11,16,12,30,948.0,77.0,3.4,28.0,696.0,662.26,503.34
2016,11,16,12,45,944.5,77.0,3.5,28.0,687.5,639.65,486.36
2016,11,16,13,0,941.0,77.0,3.6,28.0,679.0,614.16,466.96
2016,11,16,13,15,936.0,76.5,3.6,28.0,662.5,584.62,443.94
2016,11,16,13,30,931.0,76.0,3.6,28.0,646.0,552.55,418.59
2016,11,16,13,45,923.0,75.0,3.65,28.0,621.0,516.2,389.6
2016,11,16,14,0,915.0,74.0,3.7,28.0,596.0,477.88,358.4
2016,11,16,14,15,903.0,72.0,3.6,27.5,564.0,435.21,323.63
2016,11,16,14,30,891.0,70.0,3.5,27.0,532.0,391.31,286.97
2016,11,16,14,45,873.5,68.5,3.4,27.0,493.0,345.09,247.22
2016,11,16,15,0,856.0,67.0,3.3,27.0,454.0,298.54,206.68
2016,11,16,15,15,831.5,64.0,3.0,26.5,410.0,245.8,161.69
2016,11,16,15,30,807.0,61.0,2.7,26.0,366.0,197.09,120.49
2016,11,16,15,45,772.0,57.5,2.4,25.5,318.0,147.8,81.49
2016,11,16,16,0,737.0,54.0,2.1,25.0,270.0,101.11,49.35
2016,11,16,16,15,682.5,49.0,1.95,24.0,219.5,55.45,27.23
2016,11,16,16,30,628.0,44.0,1.8,23.0,169.0,33.17,22.92
2016,11,16,16,45,535.5,36.0,1.7,22.0,121.0,28.19,18.37
2016,11,16,17,0,443.0,28.0,1.6,21.0,73.0,23.04,13.04
2016,11,16,17,15,221.5,14.0,1.65,20.5,36.5,10.4,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,196.5,14.5,2.2,14.5,33.0,79.14,0.0
2016,11,17,7,30,393.0,29.0,2.5,15.0,66.0,176.02,120.56
2016,11,17,7,45,493.0,37.5,2.8,16.0,113.0,237.48,180.44
2016,11,17,8,0,593.0,46.0,3.1,17.0,160.0,306.45,240.41
2016,11,17,8,15,651.0,51.5,3.4,17.5,210.0,357.57,285.67
2016,11,17,8,30,709.0,57.0,3.7,18.0,260.0,413.93,333.65
2016,11,17,8,45,746.5,61.0,4.05,19.0,308.0,460.04,371.55
2016,11,17,9,0,784.0,65.0,4.4,20.0,356.0,506.27,408.38
2016,11,17,9,15,809.5,68.0,4.6,20.5,400.0,544.26,438.4
2016,11,17,9,30,835.0,71.0,4.8,21.0,444.0,580.97,466.73
2016,11,17,9,45,854.0,72.5,5.05,22.0,482.5,610.4,488.15
2016,11,17,10,0,873.0,74.0,5.3,23.0,521.0,634.99,505.52
2016,11,17,10,15,530.5,167.5,5.3,23.0,444.5,526.88,417.93
2016,11,17,10,30,188.0,261.0,5.3,23.0,368.0,393.87,309.44
2016,11,17,10,45,255.0,263.5,5.35,23.5,415.0,444.96,349.11
2016,11,17,11,0,322.0,266.0,5.4,24.0,462.0,490.49,383.59
2016,11,17,11,15,623.5,173.0,5.4,24.0,564.5,600.25,471.35
2016,11,17,11,30,925.0,80.0,5.4,24.0,667.0,697.55,547.69
2016,11,17,11,45,923.5,82.0,5.4,24.5,674.5,691.18,540.67
2016,11,17,12,0,922.0,84.0,5.4,25.0,682.0,681.58,531.68
2016,11,17,12,15,921.0,84.0,5.35,25.0,681.5,667.12,519.98
2016,11,17,12,30,920.0,84.0,5.3,25.0,681.0,649.58,505.87
2016,11,17,12,45,916.0,83.5,5.3,25.5,672.0,626.77,486.85
2016,11,17,13,0,912.0,83.0,5.3,26.0,663.0,601.21,465.57
2016,11,17,13,15,905.5,82.0,5.25,26.0,646.0,571.18,441.45
2016,11,17,13,30,899.0,81.0,5.2,26.0,629.0,538.82,415.13
2016,11,17,13,45,888.0,80.5,5.2,26.5,603.5,502.62,384.7
2016,11,17,14,0,877.0,80.0,5.2,27.0,578.0,464.74,352.47
2016,11,17,14,15,863.0,78.0,5.1,26.5,546.0,422.77,317.72
2016,11,17,14,30,849.0,76.0,5.0,26.0,514.0,379.81,281.35
2016,11,17,14,45,825.5,75.0,4.95,26.0,474.5,331.16,239.55
2016,11,17,15,0,802.0,74.0,4.9,26.0,435.0,285.48,199.58
2016,11,17,15,15,774.5,71.0,4.7,25.5,391.5,237.72,158.41
2016,11,17,15,30,747.0,68.0,4.5,25.0,348.0,191.32,119.08
2016,11,17,15,45,699.5,65.0,4.3,25.0,300.0,143.99,81.89
2016,11,17,16,0,652.0,62.0,4.1,25.0,252.0,97.56,49.92
2016,11,17,16,15,591.5,56.0,3.85,24.5,203.5,55.19,29.1
2016,11,17,16,30,531.0,50.0,3.6,24.0,155.0,35.54,24.81
2016,11,17,16,45,417.0,41.5,3.35,23.5,109.0,30.85,20.44
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,26.02,15.18
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,12.76,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,7.86,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,15.44,5.83
2016,11,18,7,45,0.0,30.5,2.55,20.5,30.5,29.45,18.28
2016,11,18,8,0,0.0,45.0,2.6,21.0,45.0,43.79,30.48
2016,11,18,8,15,0.0,61.0,2.6,21.0,61.0,59.98,44.16
2016,11,18,8,30,0.0,77.0,2.6,21.0,77.0,76.04,57.57
2016,11,18,8,45,262.5,95.0,2.6,21.0,192.0,241.84,194.41
2016,11,18,9,0,525.0,113.0,2.6,21.0,307.0,416.73,333.52
2016,11,18,9,15,559.5,120.0,2.7,21.0,348.5,456.55,364.32
2016,11,18,9,30,594.0,127.0,2.8,21.0,390.0,499.05,397.15
2016,11,18,9,45,627.0,129.0,2.9,21.5,428.5,532.41,421.87
2016,11,18,10,0,660.0,131.0,3.0,22.0,467.0,564.73,445.43
2016,11,18,10,15,678.5,134.5,3.35,21.5,499.0,587.99,464.24
2016,11,18,10,30,697.0,138.0,3.7,21.0,531.0,609.24,481.49
2016,11,18,10,45,357.0,179.0,4.1,21.0,381.0,428.67,340.46
2016,11,18,11,0,17.0,220.0,4.5,21.0,231.0,227.12,177.07
2016,11,18,11,15,169.5,250.0,4.8,21.0,357.5,365.54,288.9
2016,11,18,11,30,322.0,280.0,5.1,21.0,484.0,497.72,392.29
2016,11,18,11,45,307.5,287.5,5.45,21.0,484.0,490.97,386.58
2016,11,18,12,0,293.0,295.0,5.8,21.0,484.0,483.24,380.53
2016,11,18,12,15,236.5,302.5,5.85,21.0,455.0,446.04,350.81
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,412.47,323.87
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,289.64,227.46
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,172.81,134.0
